Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,114.0,27.0,0.9,10.9,40.0,140.97,111.26
2018,1,11,16,45,60.5,16.0,0.9,10.75,22.5,70.3,37.2
2018,1,11,17,0,7.0,5.0,0.9,10.6,5.0,8.72,0.0
2018,1,11,17,15,3.5,2.5,0.9,10.55,2.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,12,7,15,36.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,1,12,7,30,73.0,6.0,1.9,8.9,6.0,5.12,0.0
2018,1,12,7,45,246.0,15.0,1.85,9.2,31.5,12.8,0.0
2018,1,12,8,0,419.0,24.0,1.8,9.5,57.0,21.91,10.72
2018,1,12,8,15,514.5,30.0,1.85,9.7,95.5,27.05,18.02
2018,1,12,8,30,610.0,36.0,1.9,9.9,134.0,32.29,23.26
2018,1,12,8,45,667.0,40.5,1.95,10.15,175.0,36.05,26.94
2018,1,12,9,0,724.0,45.0,2.0,10.4,216.0,39.85,30.52
2018,1,12,9,15,758.5,48.0,1.95,10.65,254.5,42.24,32.74
2018,1,12,9,30,793.0,51.0,1.9,10.9,293.0,44.65,34.9
2018,1,12,9,45,816.0,53.0,1.9,11.1,327.5,51.26,40.8
2018,1,12,10,0,839.0,55.0,1.9,11.3,362.0,53.35,42.58
2018,1,12,10,15,856.5,57.0,1.85,11.65,392.0,55.32,44.2
2018,1,12,10,30,874.0,59.0,1.8,12.0,422.0,57.22,45.76
2018,1,12,10,45,887.0,60.5,1.75,12.3,446.0,96.41,52.78
2018,1,12,11,0,900.0,62.0,1.7,12.6,470.0,148.25,82.05
2018,1,12,11,15,907.5,62.5,1.65,12.8,486.5,198.73,120.67
2018,1,12,11,30,915.0,63.0,1.6,13.0,503.0,248.67,163.87
2018,1,12,11,45,918.5,64.0,1.6,13.2,512.5,297.28,208.17
2018,1,12,12,0,922.0,65.0,1.6,13.4,522.0,344.6,251.78
2018,1,12,12,15,921.5,65.0,1.65,13.55,523.0,388.1,292.18
2018,1,12,12,30,921.0,65.0,1.7,13.7,524.0,429.54,330.19
2018,1,12,12,45,917.0,65.5,1.7,13.85,518.0,467.72,364.65
2018,1,12,13,0,913.0,66.0,1.7,14.0,512.0,503.31,396.19
2018,1,12,13,15,907.0,65.5,1.7,14.0,498.5,534.12,423.54
2018,1,12,13,30,901.0,65.0,1.7,14.0,485.0,561.94,447.98
2018,1,12,13,45,893.0,64.0,1.75,14.0,465.5,585.02,468.59
2018,1,12,14,0,885.0,63.0,1.8,14.0,446.0,604.88,486.4
2018,1,12,14,15,870.5,61.5,1.75,13.9,419.0,616.92,497.59
2018,1,12,14,30,856.0,60.0,1.7,13.8,392.0,625.46,505.86
2018,1,12,14,45,834.5,58.0,1.65,13.7,359.0,630.71,511.18
2018,1,12,15,0,813.0,56.0,1.6,13.6,326.0,627.42,509.83
2018,1,12,15,15,781.0,53.0,1.6,13.6,288.0,612.37,499.25
2018,1,12,15,30,749.0,50.0,1.6,13.6,250.0,593.91,485.11
2018,1,12,15,45,694.5,47.0,1.65,12.85,209.0,556.98,457.28
2018,1,12,16,0,640.0,44.0,1.7,12.1,168.0,517.02,425.33
2018,1,12,16,15,570.5,38.0,1.8,11.7,128.5,461.14,377.97
2018,1,12,16,30,501.0,32.0,1.9,11.3,89.0,403.25,323.34
2018,1,12,16,45,340.5,23.5,1.95,10.95,54.5,286.55,178.35
2018,1,12,17,0,180.0,15.0,2.0,10.6,20.0,127.63,0.0
2018,1,12,17,15,90.0,7.5,2.0,10.3,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,7,15,10.5,1.5,1.3,6.95,1.5,0.0,0.0
2018,1,13,7,30,21.0,3.0,1.3,7.5,3.0,2.56,0.0
2018,1,13,7,45,56.0,16.5,1.3,8.05,20.0,14.08,0.0
2018,1,13,8,0,91.0,30.0,1.3,8.6,37.0,23.32,12.02
2018,1,13,8,15,155.5,43.5,1.3,9.05,65.0,33.58,23.83
2018,1,13,8,30,220.0,57.0,1.3,9.5,93.0,42.95,32.84
2018,1,13,8,45,214.5,68.0,1.3,9.9,111.0,51.67,41.04
2018,1,13,9,0,209.0,79.0,1.3,10.3,129.0,59.36,48.14
2018,1,13,9,15,116.5,96.5,1.25,10.75,125.0,72.69,60.12
2018,1,13,9,30,24.0,114.0,1.2,11.2,121.0,85.87,71.77
2018,1,13,9,45,82.5,125.0,1.15,11.65,154.5,94.34,79.07
2018,1,13,10,0,141.0,136.0,1.1,12.1,188.0,99.45,83.31
2018,1,13,10,15,233.0,142.0,1.1,12.55,236.0,100.23,83.71
2018,1,13,10,30,325.0,148.0,1.1,13.0,284.0,104.88,87.5
2018,1,13,10,45,449.0,135.5,1.05,13.45,334.0,116.03,80.52
2018,1,13,11,0,573.0,123.0,1.0,13.9,384.0,150.86,97.14
2018,1,13,11,15,410.5,162.0,1.0,14.3,352.5,186.72,131.68
2018,1,13,11,30,248.0,201.0,1.0,14.7,321.0,207.98,156.36
2018,1,13,11,45,356.0,187.5,1.05,15.05,363.0,243.46,182.33
2018,1,13,12,0,464.0,174.0,1.1,15.4,405.0,290.06,218.5
2018,1,13,12,15,586.5,142.0,1.1,15.55,435.0,336.79,255.63
2018,1,13,12,30,709.0,110.0,1.1,15.7,465.0,387.11,296.43
2018,1,13,12,45,739.0,102.0,1.1,15.85,468.5,426.08,329.7
2018,1,13,13,0,769.0,94.0,1.1,16.0,472.0,465.37,362.75
2018,1,13,13,15,688.0,110.5,1.1,15.95,442.0,471.83,370.81
2018,1,13,13,30,607.0,127.0,1.1,15.9,412.0,471.18,372.8
2018,1,13,13,45,699.5,100.0,1.1,15.85,415.0,519.25,412.05
2018,1,13,14,0,792.0,73.0,1.1,15.8,418.0,566.06,449.8
2018,1,13,14,15,789.0,69.5,1.1,15.6,395.5,581.66,463.53
2018,1,13,14,30,786.0,66.0,1.1,15.4,373.0,594.31,475.11
2018,1,13,14,45,732.0,67.0,1.1,15.2,334.0,575.92,462.96
2018,1,13,15,0,678.0,68.0,1.1,15.0,295.0,556.56,449.75
2018,1,13,15,15,584.5,71.5,1.1,15.0,251.5,507.53,412.69
2018,1,13,15,30,491.0,75.0,1.1,15.0,208.0,454.03,371.15
2018,1,13,15,45,418.5,69.0,0.95,14.05,169.5,396.2,325.81
2018,1,13,16,0,346.0,63.0,0.8,13.1,131.0,343.49,282.6
2018,1,13,16,15,298.0,51.0,0.8,12.65,99.5,298.43,244.17
2018,1,13,16,30,250.0,39.0,0.8,12.2,68.0,253.33,202.56
2018,1,13,16,45,175.5,26.5,0.85,11.75,42.5,183.54,119.0
2018,1,13,17,0,101.0,14.0,0.9,11.3,17.0,76.62,0.0
2018,1,13,17,15,50.5,7.0,0.9,11.15,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,14,7,15,19.5,2.5,3.05,7.2,2.5,0.0,0.0
2018,1,14,7,30,39.0,5.0,3.0,7.4,5.0,4.27,0.0
2018,1,14,7,45,27.5,13.0,2.95,7.65,13.5,11.1,0.0
2018,1,14,8,0,16.0,21.0,2.9,7.9,22.0,17.46,7.75
2018,1,14,8,15,8.0,36.5,2.85,8.2,37.0,29.56,20.38
2018,1,14,8,30,0.0,52.0,2.8,8.5,52.0,41.53,31.7
2018,1,14,8,45,7.0,70.0,2.75,8.85,71.5,55.15,44.34
2018,1,14,9,0,14.0,88.0,2.7,9.2,91.0,68.6,56.67
2018,1,14,9,15,166.0,98.0,2.75,9.55,148.5,71.77,59.58
2018,1,14,9,30,318.0,108.0,2.8,9.9,206.0,77.21,64.4
2018,1,14,9,45,299.5,124.0,2.8,10.3,225.0,89.82,75.54
2018,1,14,10,0,281.0,140.0,2.8,10.7,244.0,99.61,84.03
2018,1,14,10,15,237.0,160.0,2.8,10.95,252.5,111.21,94.08
2018,1,14,10,30,193.0,180.0,2.8,11.2,261.0,126.65,107.42
2018,1,14,10,45,258.0,182.0,2.75,11.4,296.5,139.65,106.31
2018,1,14,11,0,323.0,184.0,2.7,11.6,332.0,167.44,122.62
2018,1,14,11,15,358.5,184.5,2.7,11.8,354.0,195.78,143.36
2018,1,14,11,30,394.0,185.0,2.7,12.0,376.0,227.06,168.6
2018,1,14,11,45,330.0,200.0,2.7,12.15,362.0,246.36,188.81
2018,1,14,12,0,266.0,215.0,2.7,12.3,348.0,259.65,203.54
2018,1,14,12,15,183.0,218.0,2.65,12.4,309.5,247.71,197.29
2018,1,14,12,30,100.0,221.0,2.6,12.5,271.0,225.93,181.83
2018,1,14,12,45,87.0,217.0,2.6,12.6,260.5,224.48,181.43
2018,1,14,13,0,74.0,213.0,2.6,12.7,250.0,221.64,179.65
2018,1,14,13,15,55.0,179.0,2.6,12.7,206.0,186.45,151.29
2018,1,14,13,30,36.0,145.0,2.6,12.7,162.0,148.38,120.1
2018,1,14,13,45,46.5,156.5,2.6,12.7,177.5,168.56,137.37
2018,1,14,14,0,57.0,168.0,2.6,12.7,193.0,190.53,156.02
2018,1,14,14,15,56.0,154.0,2.6,12.5,177.5,179.94,147.71
2018,1,14,14,30,55.0,140.0,2.6,12.3,162.0,168.71,138.87
2018,1,14,14,45,94.0,137.5,2.65,12.15,171.0,208.25,173.17
2018,1,14,15,0,133.0,135.0,2.7,12.0,180.0,238.02,199.16
2018,1,14,15,15,182.0,116.0,2.7,12.0,170.0,267.95,225.28
2018,1,14,15,30,231.0,97.0,2.7,12.0,160.0,283.82,239.57
2018,1,14,15,45,259.5,82.0,2.55,11.4,142.5,289.74,245.09
2018,1,14,16,0,288.0,67.0,2.4,10.8,125.0,309.91,261.16
2018,1,14,16,15,244.5,54.0,2.25,10.55,95.0,266.95,222.67
2018,1,14,16,30,201.0,41.0,2.1,10.3,65.0,223.86,182.12
2018,1,14,16,45,140.5,27.5,1.95,10.05,41.0,163.87,111.92
2018,1,14,17,0,80.0,14.0,1.8,9.8,17.0,63.37,0.0
2018,1,14,17,15,40.0,7.0,1.75,9.6,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,15,7,15,17.0,2.5,2.7,8.0,2.5,0.0,0.0
2018,1,15,7,30,34.0,5.0,2.8,8.1,5.0,4.27,0.0
2018,1,15,7,45,102.0,17.5,2.9,8.25,24.5,14.94,0.0
2018,1,15,8,0,170.0,30.0,3.0,8.4,44.0,23.21,12.32
2018,1,15,8,15,213.0,43.0,3.0,8.65,71.0,32.89,23.29
2018,1,15,8,30,256.0,56.0,3.0,8.9,98.0,42.35,32.39
2018,1,15,8,45,335.5,65.5,2.95,9.2,136.5,49.28,38.99
2018,1,15,9,0,415.0,75.0,2.9,9.5,175.0,56.16,45.4
2018,1,15,9,15,530.5,71.5,2.9,9.75,222.0,55.25,44.63
2018,1,15,9,30,646.0,68.0,2.9,10.0,269.0,52.49,42.1
2018,1,15,9,45,536.0,96.0,2.85,10.25,275.5,71.98,59.58
2018,1,15,10,0,426.0,124.0,2.8,10.5,282.0,87.42,73.23
2018,1,15,10,15,384.5,142.0,2.8,10.65,293.0,98.05,82.51
2018,1,15,10,30,343.0,160.0,2.8,10.8,304.0,112.37,94.99
2018,1,15,10,45,228.5,180.5,2.75,10.9,278.5,137.22,105.23
2018,1,15,11,0,114.0,201.0,2.7,11.0,253.0,158.86,124.52
2018,1,15,11,15,99.5,207.5,2.7,11.05,254.0,173.85,137.15
2018,1,15,11,30,85.0,214.0,2.7,11.1,255.0,184.34,146.62
2018,1,15,11,45,82.5,217.0,2.65,11.15,257.5,193.88,154.99
2018,1,15,12,0,80.0,220.0,2.6,11.2,260.0,202.99,163.06
2018,1,15,12,15,51.0,205.5,2.55,11.25,231.0,188.37,152.1
2018,1,15,12,30,22.0,191.0,2.5,11.3,202.0,167.11,135.24
2018,1,15,12,45,17.0,176.0,2.5,11.3,184.5,154.58,125.09
2018,1,15,13,0,12.0,161.0,2.5,11.3,167.0,141.09,114.05
2018,1,15,13,15,8.0,143.5,2.45,11.35,147.5,125.12,100.81
2018,1,15,13,30,4.0,126.0,2.4,11.4,128.0,108.47,86.92
2018,1,15,13,45,4.0,111.5,2.4,11.4,113.5,96.24,76.74
2018,1,15,14,0,4.0,97.0,2.4,11.4,99.0,83.8,66.33
2018,1,15,14,15,19.5,100.5,2.35,11.35,108.5,102.55,82.75
2018,1,15,14,30,35.0,104.0,2.3,11.3,118.0,117.72,96.16
2018,1,15,14,45,28.5,88.5,2.2,11.25,99.5,99.63,80.85
2018,1,15,15,0,22.0,73.0,2.1,11.2,81.0,80.93,64.91
2018,1,15,15,15,43.0,79.5,2.1,11.2,92.5,103.94,85.28
2018,1,15,15,30,64.0,86.0,2.1,11.2,104.0,129.36,107.47
2018,1,15,15,45,77.0,82.5,1.9,10.9,100.5,151.52,126.37
2018,1,15,16,0,90.0,79.0,1.7,10.6,97.0,163.77,136.33
2018,1,15,16,15,71.5,61.5,1.6,10.4,74.0,132.92,108.81
2018,1,15,16,30,53.0,44.0,1.5,10.2,51.0,100.82,79.61
2018,1,15,16,45,39.0,29.0,1.4,10.0,33.0,73.51,49.07
2018,1,15,17,0,25.0,14.0,1.3,9.8,15.0,28.08,0.0
2018,1,15,17,15,12.5,7.0,1.3,9.85,7.5,5.97,0.0
2018,1,15,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,8.9,2.0,1.71,0.0
2018,1,16,7,45,1.5,10.5,0.9,9.1,10.5,8.96,0.0
2018,1,16,8,0,0.0,19.0,0.8,9.3,19.0,15.68,6.63
2018,1,16,8,15,0.0,29.0,0.8,9.5,29.0,23.97,15.47
2018,1,16,8,30,0.0,39.0,0.8,9.7,39.0,32.19,23.29
2018,1,16,8,45,0.0,47.0,0.85,9.9,47.0,38.77,29.51
2018,1,16,9,0,0.0,55.0,0.9,10.1,55.0,45.31,35.56
2018,1,16,9,15,1.0,62.5,0.9,10.3,63.0,51.44,41.14
2018,1,16,9,30,2.0,70.0,0.9,10.5,71.0,57.52,46.59
2018,1,16,9,45,22.0,100.0,0.9,10.7,108.5,78.03,64.87
2018,1,16,10,0,42.0,130.0,0.9,10.9,146.0,98.23,82.6
2018,1,16,10,15,37.5,142.0,1.0,11.05,157.0,106.39,89.58
2018,1,16,10,30,33.0,154.0,1.1,11.2,168.0,114.37,96.38
2018,1,16,10,45,34.5,150.5,1.15,11.35,166.0,116.15,92.43
2018,1,16,11,0,36.0,147.0,1.2,11.5,164.0,118.26,93.45
2018,1,16,11,15,20.5,126.5,1.15,11.6,136.0,104.75,82.6
2018,1,16,11,30,5.0,106.0,1.1,11.7,108.0,88.38,69.49
2018,1,16,11,45,4.0,130.0,1.0,11.8,132.0,107.67,85.67
2018,1,16,12,0,3.0,154.0,0.9,11.9,156.0,127.2,101.83
2018,1,16,12,15,8.0,157.0,0.9,11.95,161.5,132.31,105.88
2018,1,16,12,30,13.0,160.0,0.9,12.0,167.0,137.91,110.48
2018,1,16,12,45,109.5,187.5,0.85,12.1,242.5,214.04,172.25
2018,1,16,13,0,206.0,215.0,0.8,12.2,318.0,292.68,235.14
2018,1,16,13,15,128.5,192.5,0.8,12.2,256.0,244.1,196.94
2018,1,16,13,30,51.0,170.0,0.8,12.2,194.0,180.1,145.53
2018,1,16,13,45,80.0,179.5,0.8,12.25,216.0,210.37,171.19
2018,1,16,14,0,109.0,189.0,0.8,12.3,238.0,253.82,206.97
2018,1,16,14,15,62.0,146.0,0.75,12.15,173.5,175.02,142.68
2018,1,16,14,30,15.0,103.0,0.7,12.0,109.0,97.58,78.0
2018,1,16,14,45,12.5,75.5,0.65,11.9,80.0,71.17,55.94
2018,1,16,15,0,10.0,48.0,0.6,11.8,51.0,48.23,36.42
2018,1,16,15,15,8.5,56.0,0.6,11.8,58.5,52.16,39.83
2018,1,16,15,30,7.0,64.0,0.6,11.8,66.0,58.78,45.47
2018,1,16,15,45,3.5,50.0,0.55,11.25,51.0,43.8,32.48
2018,1,16,16,0,0.0,36.0,0.5,10.7,36.0,29.73,20.16
2018,1,16,16,15,0.0,26.5,0.5,10.45,26.5,21.85,13.18
2018,1,16,16,30,0.0,17.0,0.5,10.2,17.0,13.99,6.17
2018,1,16,16,45,0.5,11.0,0.55,10.0,11.0,9.37,1.47
2018,1,16,17,0,1.0,5.0,0.6,9.8,5.0,4.92,0.0
2018,1,16,17,15,0.5,2.5,0.65,9.75,2.5,2.45,0.0
2018,1,16,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,17,7,15,3.5,1.5,1.7,7.65,1.5,0.0,0.0
2018,1,17,7,30,7.0,3.0,1.7,8.1,3.0,2.56,0.0
2018,1,17,7,45,3.5,15.0,1.65,8.55,15.0,12.8,0.0
2018,1,17,8,0,0.0,27.0,1.6,9.0,27.0,21.83,11.61
2018,1,17,8,15,5.0,43.0,1.7,9.3,44.0,34.23,24.49
2018,1,17,8,30,10.0,59.0,1.8,9.6,61.0,46.52,36.08
2018,1,17,8,45,27.0,76.0,1.85,9.9,82.5,58.36,47.08
2018,1,17,9,0,44.0,93.0,1.9,10.2,104.0,70.61,58.28
2018,1,17,9,15,62.0,104.5,1.95,10.55,122.5,79.32,66.11
2018,1,17,9,30,80.0,116.0,2.0,10.9,141.0,87.89,73.67
2018,1,17,9,45,90.0,132.0,2.1,11.3,163.5,96.0,80.69
2018,1,17,10,0,100.0,148.0,2.2,11.7,186.0,106.25,89.51
2018,1,17,10,15,242.5,153.0,2.2,11.95,254.0,107.03,89.94
2018,1,17,10,30,385.0,158.0,2.2,12.2,322.0,107.41,90.04
2018,1,17,10,45,393.0,166.0,2.2,12.5,341.5,133.85,97.07
2018,1,17,11,0,401.0,174.0,2.2,12.8,361.0,167.31,118.44
2018,1,17,11,15,420.5,177.0,2.15,12.9,379.0,199.74,143.01
2018,1,17,11,30,440.0,180.0,2.1,13.0,397.0,233.69,171.2
2018,1,17,11,45,484.5,173.0,2.05,13.1,416.0,267.86,199.87
2018,1,17,12,0,529.0,166.0,2.0,13.2,435.0,305.02,231.74
2018,1,17,12,15,462.0,183.0,1.95,13.15,418.5,325.12,252.64
2018,1,17,12,30,395.0,200.0,1.9,13.1,402.0,334.13,263.63
2018,1,17,12,45,347.0,206.0,1.85,13.1,382.5,339.89,270.87
2018,1,17,13,0,299.0,212.0,1.8,13.1,363.0,341.34,273.95
2018,1,17,13,15,273.5,210.0,1.8,13.0,345.5,342.89,276.82
2018,1,17,13,30,248.0,208.0,1.8,12.9,328.0,341.91,277.35
2018,1,17,13,45,271.0,196.5,1.75,12.8,322.5,356.98,290.78
2018,1,17,14,0,294.0,185.0,1.7,12.7,317.0,371.94,304.08
2018,1,17,14,15,292.5,173.0,1.65,12.6,298.0,370.72,304.29
2018,1,17,14,30,291.0,161.0,1.6,12.5,279.0,367.98,303.29
2018,1,17,14,45,238.5,152.0,1.6,12.4,243.5,333.51,276.05
2018,1,17,15,0,186.0,143.0,1.6,12.3,208.0,283.41,235.75
2018,1,17,15,15,171.0,128.0,1.6,12.3,182.5,262.53,219.2
2018,1,17,15,30,156.0,113.0,1.6,12.3,157.0,240.5,201.14
2018,1,17,15,45,128.5,97.0,1.65,11.7,129.5,207.41,173.58
2018,1,17,16,0,101.0,81.0,1.7,11.1,102.0,173.47,144.51
2018,1,17,16,15,81.5,64.0,1.75,10.85,78.5,142.7,117.35
2018,1,17,16,30,62.0,47.0,1.8,10.6,55.0,110.95,88.59
2018,1,17,16,45,38.0,31.0,1.9,10.35,35.5,76.87,54.24
2018,1,17,17,0,14.0,15.0,2.0,10.1,16.0,24.32,0.0
2018,1,17,17,15,7.0,7.5,2.05,9.9,8.0,10.85,0.0
2018,1,17,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,0.95,10.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.0,10.4,1.0,0.85,0.0
2018,1,18,7,45,0.0,5.5,1.05,10.45,5.5,4.69,0.0
2018,1,18,8,0,0.0,10.0,1.1,10.5,10.0,8.21,0.89
2018,1,18,8,15,0.0,14.0,1.15,10.5,14.0,11.51,4.49
2018,1,18,8,30,0.0,18.0,1.2,10.5,18.0,14.81,7.66
2018,1,18,8,45,0.0,24.0,1.3,10.55,24.0,19.77,12.28
2018,1,18,9,0,0.0,30.0,1.4,10.6,30.0,24.74,16.87
2018,1,18,9,15,0.0,33.5,1.5,10.7,33.5,27.64,19.53
2018,1,18,9,30,0.0,37.0,1.6,10.8,37.0,30.55,22.16
2018,1,18,9,45,0.0,38.0,1.7,10.85,38.0,31.38,22.88
2018,1,18,10,0,0.0,39.0,1.8,10.9,39.0,32.22,23.58
2018,1,18,10,15,0.0,29.5,1.9,10.95,29.5,24.35,16.42
2018,1,18,10,30,0.0,20.0,2.0,11.0,20.0,16.5,9.29
2018,1,18,10,45,0.0,22.0,2.05,11.05,22.0,18.16,10.08
2018,1,18,11,0,0.0,24.0,2.1,11.1,24.0,19.82,11.48
2018,1,18,11,15,0.0,35.0,2.2,11.15,35.0,28.94,19.31
2018,1,18,11,30,0.0,46.0,2.3,11.2,46.0,38.08,27.12
2018,1,18,11,45,0.0,62.0,2.35,11.25,62.0,51.4,38.47
2018,1,18,12,0,0.0,78.0,2.4,11.3,78.0,64.76,49.81
2018,1,18,12,15,0.0,66.5,2.4,11.25,66.5,55.16,41.62
2018,1,18,12,30,0.0,55.0,2.4,11.2,55.0,45.58,33.46
2018,1,18,12,45,0.0,76.0,2.45,11.15,76.0,63.09,48.42
2018,1,18,13,0,0.0,97.0,2.5,11.1,97.0,80.72,63.41
2018,1,18,13,15,0.0,88.0,2.5,11.0,88.0,73.15,57.04
2018,1,18,13,30,0.0,79.0,2.5,10.9,79.0,65.58,50.68
2018,1,18,13,45,1.5,92.5,2.5,10.75,93.0,78.03,61.42
2018,1,18,14,0,3.0,106.0,2.5,10.6,107.0,91.17,72.76
2018,1,18,14,15,67.0,120.5,2.55,10.45,147.5,152.0,125.85
2018,1,18,14,30,131.0,135.0,2.6,10.3,188.0,223.39,187.31
2018,1,18,14,45,130.5,113.0,2.6,10.2,162.5,204.26,171.87
2018,1,18,15,0,130.0,91.0,2.6,10.1,137.0,195.85,165.45
2018,1,18,15,15,94.0,85.5,2.6,10.1,117.0,156.76,131.9
2018,1,18,15,30,58.0,80.0,2.6,10.1,97.0,117.49,97.65
2018,1,18,15,45,67.5,72.5,2.65,9.65,89.0,130.49,109.16
2018,1,18,16,0,77.0,65.0,2.7,9.2,81.0,132.12,110.54
2018,1,18,16,15,59.5,51.0,2.7,9.05,62.0,105.48,86.54
2018,1,18,16,30,42.0,37.0,2.7,8.9,43.0,78.07,61.53
2018,1,18,16,45,33.0,25.0,2.7,8.75,28.5,59.08,41.68
2018,1,18,17,0,24.0,13.0,2.7,8.6,14.0,33.09,0.0
2018,1,18,17,15,12.0,6.5,2.65,8.5,7.0,13.21,0.0
2018,1,18,17,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,15,18.5,3.0,1.85,5.45,3.0,0.0,0.0
2018,1,19,7,30,37.0,6.0,1.8,5.9,6.0,5.12,0.0
2018,1,19,7,45,153.0,20.0,1.8,6.35,31.5,15.63,0.0
2018,1,19,8,0,269.0,34.0,1.8,6.8,57.0,26.47,15.87
2018,1,19,8,15,385.5,42.0,1.8,7.05,96.5,34.63,25.16
2018,1,19,8,30,502.0,50.0,1.8,7.3,136.0,40.76,31.28
2018,1,19,8,45,570.5,55.5,1.8,7.55,178.0,44.61,35.09
2018,1,19,9,0,639.0,61.0,1.8,7.8,220.0,48.53,38.82
2018,1,19,9,15,681.0,65.0,1.8,8.0,259.5,51.13,41.22
2018,1,19,9,30,723.0,69.0,1.8,8.2,299.0,53.76,43.57
2018,1,19,9,45,746.5,72.5,1.8,8.35,333.5,60.89,49.96
2018,1,19,10,0,770.0,76.0,1.8,8.5,368.0,63.2,51.93
2018,1,19,10,15,744.0,85.5,1.8,8.65,386.0,63.8,52.34
2018,1,19,10,30,718.0,95.0,1.8,8.8,404.0,69.46,57.3
2018,1,19,10,45,572.0,126.5,1.8,8.9,381.5,119.19,80.64
2018,1,19,11,0,426.0,158.0,1.8,9.0,359.0,159.46,112.29
2018,1,19,11,15,331.0,178.0,1.85,9.1,337.5,187.95,139.14
2018,1,19,11,30,236.0,198.0,1.9,9.2,316.0,204.12,157.48
2018,1,19,11,45,276.0,193.5,1.95,9.25,334.0,228.48,177.64
2018,1,19,12,0,316.0,189.0,2.0,9.3,352.0,255.81,200.95
2018,1,19,12,15,270.0,171.0,2.05,9.3,310.5,244.03,194.59
2018,1,19,12,30,224.0,153.0,2.1,9.3,269.0,226.31,182.68
2018,1,19,12,45,305.0,169.0,2.2,9.3,325.5,289.5,235.5
2018,1,19,13,0,386.0,185.0,2.3,9.3,382.0,366.78,299.28
2018,1,19,13,15,401.5,174.0,2.4,9.25,374.5,384.62,315.57
2018,1,19,13,30,417.0,163.0,2.5,9.2,367.0,401.7,331.47
2018,1,19,13,45,403.0,136.0,2.55,9.15,326.5,384.67,319.88
2018,1,19,14,0,389.0,109.0,2.6,9.1,286.0,363.25,304.6
2018,1,19,14,15,211.5,85.0,2.65,9.0,180.5,237.77,200.71
2018,1,19,14,30,34.0,61.0,2.7,8.9,75.0,75.3,60.5
2018,1,19,14,45,116.0,76.0,2.75,8.75,118.0,164.3,139.23
2018,1,19,15,0,198.0,91.0,2.8,8.6,161.0,242.24,207.24
2018,1,19,15,15,104.5,70.5,2.8,8.6,107.0,146.58,124.27
2018,1,19,15,30,11.0,50.0,2.8,8.6,53.0,51.76,40.0
2018,1,19,15,45,170.5,44.0,2.75,8.15,81.5,191.76,165.29
2018,1,19,16,0,330.0,38.0,2.7,7.7,110.0,307.83,265.58
2018,1,19,16,15,382.5,37.0,2.75,7.4,102.5,345.88,295.32
2018,1,19,16,30,435.0,36.0,2.8,7.1,95.0,381.67,319.83
2018,1,19,16,45,320.0,27.0,2.8,6.75,62.0,291.75,229.98
2018,1,19,17,0,205.0,18.0,2.8,6.4,29.0,184.13,0.0
2018,1,19,17,15,102.5,9.0,2.85,6.4,14.5,73.42,0.0
2018,1,19,17,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.05,4.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.15,3.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.2,3.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,15,42.0,4.5,3.1,4.1,4.5,0.0,0.0
2018,1,20,7,30,84.0,9.0,3.1,4.6,9.0,7.68,0.0
2018,1,20,7,45,222.5,19.0,3.15,5.1,35.0,15.98,0.0
2018,1,20,8,0,361.0,29.0,3.2,5.6,61.0,24.18,14.26
2018,1,20,8,15,471.0,35.5,3.2,6.05,101.5,29.19,20.44
2018,1,20,8,30,581.0,42.0,3.2,6.5,142.0,37.4,28.34
2018,1,20,8,45,650.0,45.5,3.2,6.9,185.5,40.14,31.11
2018,1,20,9,0,719.0,49.0,3.2,7.3,229.0,43.04,33.86
2018,1,20,9,15,760.5,51.5,3.25,7.75,270.0,44.98,35.63
2018,1,20,9,30,802.0,54.0,3.3,8.2,311.0,46.99,37.39
2018,1,20,9,45,824.0,57.0,3.3,8.6,347.0,49.24,39.32
2018,1,20,10,0,846.0,60.0,3.3,9.0,383.0,57.25,46.44
2018,1,20,10,15,862.5,61.5,3.3,9.25,413.5,58.81,47.71
2018,1,20,10,30,879.0,63.0,3.3,9.5,444.0,60.31,48.92
2018,1,20,10,45,889.0,65.0,3.3,9.8,468.5,103.31,57.62
2018,1,20,11,0,899.0,67.0,3.3,10.1,493.0,156.12,88.97
2018,1,20,11,15,905.5,68.5,3.35,10.25,510.5,208.01,130.01
2018,1,20,11,30,912.0,70.0,3.4,10.4,528.0,259.37,175.59
2018,1,20,11,45,862.5,83.0,3.45,10.5,522.5,301.96,217.94
2018,1,20,12,0,813.0,96.0,3.5,10.6,517.0,342.78,258.57
2018,1,20,12,15,821.5,95.0,3.5,10.65,522.0,386.06,299.03
2018,1,20,12,30,830.0,94.0,3.5,10.7,527.0,428.26,337.98
2018,1,20,12,45,870.0,83.5,3.5,10.75,533.5,474.02,378.83
2018,1,20,13,0,910.0,73.0,3.5,10.8,540.0,518.87,418.46
2018,1,20,13,15,905.5,72.0,3.5,10.7,527.5,550.75,447.61
2018,1,20,13,30,901.0,71.0,3.5,10.6,515.0,579.7,473.9
2018,1,20,13,45,892.5,69.5,3.5,10.55,494.5,602.77,495.03
2018,1,20,14,0,884.0,68.0,3.5,10.5,474.0,622.52,513.19
2018,1,20,14,15,865.5,67.5,3.5,10.35,446.0,633.79,524.57
2018,1,20,14,30,847.0,67.0,3.5,10.2,418.0,646.49,536.68
2018,1,20,14,45,757.0,74.0,3.45,10.05,369.0,611.71,510.69
2018,1,20,15,0,667.0,81.0,3.4,9.9,320.0,575.29,482.8
2018,1,20,15,15,668.5,72.0,3.4,9.9,290.0,575.69,484.69
2018,1,20,15,30,670.0,63.0,3.4,9.9,260.0,573.19,483.53
2018,1,20,15,45,604.5,59.5,3.25,9.1,217.5,528.05,447.63
2018,1,20,16,0,539.0,56.0,3.1,8.3,175.0,480.35,408.22
2018,1,20,16,15,444.5,51.0,3.0,7.9,135.0,408.54,346.44
2018,1,20,16,30,350.0,46.0,2.9,7.5,95.0,334.99,280.79
2018,1,20,16,45,229.0,33.5,2.85,7.1,61.0,237.71,188.86
2018,1,20,17,0,108.0,21.0,2.8,6.7,27.0,124.97,18.28
2018,1,20,17,15,54.0,10.5,2.75,6.65,13.5,43.74,0.0
2018,1,20,17,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,7,15,8.0,2.5,1.3,6.35,2.5,0.0,0.0
2018,1,21,7,30,16.0,5.0,1.3,6.4,5.0,4.27,0.0
2018,1,21,7,45,8.0,15.5,1.35,6.45,15.5,12.81,0.0
2018,1,21,8,0,0.0,26.0,1.4,6.5,26.0,21.25,11.99
2018,1,21,8,15,0.0,40.5,1.45,6.8,40.5,32.65,23.53
2018,1,21,8,30,0.0,55.0,1.5,7.1,55.0,43.96,34.25
2018,1,21,8,45,1.0,71.0,1.55,7.4,71.5,56.21,45.68
2018,1,21,9,0,2.0,87.0,1.6,7.7,88.0,68.33,56.82
2018,1,21,9,15,34.5,106.5,1.7,8.0,118.0,80.67,67.99
2018,1,21,9,30,67.0,126.0,1.8,8.3,148.0,94.15,80.01
2018,1,21,9,45,120.0,144.5,1.9,8.55,189.0,103.87,88.53
2018,1,21,10,0,173.0,163.0,2.0,8.8,230.0,115.88,98.99
2018,1,21,10,15,156.0,174.5,2.1,9.05,238.5,122.94,104.98
2018,1,21,10,30,139.0,186.0,2.2,9.3,247.0,129.78,110.73
2018,1,21,10,45,141.0,198.5,2.3,9.55,263.0,148.17,116.93
2018,1,21,11,0,143.0,211.0,2.4,9.8,279.0,169.24,132.2
2018,1,21,11,15,156.5,218.5,2.45,9.95,295.5,189.42,147.83
2018,1,21,11,30,170.0,226.0,2.5,10.1,312.0,210.91,165.43
2018,1,21,11,45,151.5,229.0,2.55,10.2,306.5,221.94,176.1
2018,1,21,12,0,133.0,232.0,2.6,10.3,301.0,230.86,184.92
2018,1,21,12,15,94.0,221.5,2.7,10.4,270.5,216.88,175.12
2018,1,21,12,30,55.0,211.0,2.8,10.5,240.0,199.92,162.29
2018,1,21,12,45,30.5,181.0,2.85,10.55,197.0,168.48,136.81
2018,1,21,13,0,6.0,151.0,2.9,10.6,154.0,129.51,104.51
2018,1,21,13,15,3.0,110.5,2.9,10.55,112.0,93.89,74.66
2018,1,21,13,30,0.0,70.0,2.9,10.5,70.0,58.07,44.29
2018,1,21,13,45,0.0,65.0,2.9,10.45,65.0,53.89,40.8
2018,1,21,14,0,0.0,60.0,2.9,10.4,60.0,49.71,37.28
2018,1,21,14,15,2.5,74.0,2.85,10.3,75.0,62.98,48.83
2018,1,21,14,30,5.0,88.0,2.8,10.2,90.0,77.04,61.07
2018,1,21,14,45,4.5,85.0,2.75,10.1,86.5,74.46,58.98
2018,1,21,15,0,4.0,82.0,2.7,10.0,83.0,71.97,56.95
2018,1,21,15,15,22.0,80.0,2.7,10.0,86.5,89.6,72.79
2018,1,21,15,30,40.0,78.0,2.7,10.0,90.0,102.29,84.29
2018,1,21,15,45,41.5,67.5,2.7,9.75,78.5,93.91,77.16
2018,1,21,16,0,43.0,57.0,2.7,9.5,67.0,85.26,69.61
2018,1,21,16,15,45.5,54.5,2.75,9.45,63.0,88.22,71.68
2018,1,21,16,30,48.0,52.0,2.8,9.4,59.0,95.24,76.47
2018,1,21,16,45,28.5,35.0,2.9,9.35,39.0,62.72,46.05
2018,1,21,17,0,9.0,18.0,3.0,9.3,19.0,24.65,2.58
2018,1,21,17,15,4.5,9.0,3.05,9.3,9.5,10.59,0.0
2018,1,21,17,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
