Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,15,25.0,4.5,1.95,7.4,4.5,0.0,0.0
2018,1,22,7,30,50.0,9.0,2.0,7.6,9.0,7.68,0.0
2018,1,22,7,45,157.0,21.5,2.1,7.8,33.5,16.78,0.0
2018,1,22,8,0,264.0,34.0,2.2,8.0,58.0,26.44,16.33
2018,1,22,8,15,259.0,46.5,2.2,8.1,81.0,35.59,26.01
2018,1,22,8,30,254.0,59.0,2.2,8.2,104.0,44.4,34.5
2018,1,22,8,45,279.5,74.5,2.25,8.25,136.0,55.24,44.66
2018,1,22,9,0,305.0,90.0,2.3,8.3,168.0,65.78,54.39
2018,1,22,9,15,527.5,78.0,2.3,8.5,239.0,59.87,49.06
2018,1,22,9,30,750.0,66.0,2.3,8.7,310.0,56.17,45.65
2018,1,22,9,45,743.0,74.0,2.3,8.85,338.5,61.88,50.73
2018,1,22,10,0,736.0,82.0,2.3,9.0,367.0,61.75,50.49
2018,1,22,10,15,729.5,90.5,2.3,9.25,391.5,66.95,55.02
2018,1,22,10,30,723.0,99.0,2.3,9.5,416.0,72.05,59.43
2018,1,22,10,45,798.5,88.0,2.3,9.75,456.0,110.95,66.02
2018,1,22,11,0,874.0,77.0,2.3,10.0,496.0,157.39,90.73
2018,1,22,11,15,882.5,77.5,2.25,10.15,513.5,208.7,131.34
2018,1,22,11,30,891.0,78.0,2.2,10.3,531.0,263.59,179.49
2018,1,22,11,45,635.5,141.0,2.2,10.5,467.0,288.53,213.79
2018,1,22,12,0,380.0,204.0,2.2,10.7,403.0,289.01,225.11
2018,1,22,12,15,344.0,206.5,2.2,10.8,387.5,301.01,238.18
2018,1,22,12,30,308.0,209.0,2.2,10.9,372.0,309.12,247.4
2018,1,22,12,45,229.0,217.5,2.15,11.0,338.0,299.58,241.94
2018,1,22,13,0,150.0,226.0,2.1,11.1,304.0,276.78,224.79
2018,1,22,13,15,187.0,222.0,2.0,11.05,317.0,302.8,246.9
2018,1,22,13,30,224.0,218.0,1.9,11.0,330.0,330.79,270.49
2018,1,22,13,45,327.0,192.0,1.8,11.0,348.0,387.25,317.4
2018,1,22,14,0,430.0,166.0,1.7,11.0,366.0,449.91,368.71
2018,1,22,14,15,483.5,145.0,1.65,10.9,358.0,478.1,392.65
2018,1,22,14,30,537.0,124.0,1.6,10.8,350.0,505.51,416.17
2018,1,22,14,45,659.0,97.0,1.5,10.65,353.0,578.81,475.23
2018,1,22,15,0,781.0,70.0,1.4,10.5,356.0,640.73,524.41
2018,1,22,15,15,643.0,78.5,1.4,10.5,297.5,569.33,469.2
2018,1,22,15,30,505.0,87.0,1.4,10.5,239.0,488.63,406.21
2018,1,22,15,45,580.0,70.0,1.25,9.8,220.5,526.89,438.14
2018,1,22,16,0,655.0,53.0,1.1,9.1,202.0,555.2,459.06
2018,1,22,16,15,586.0,47.0,1.1,8.65,159.5,505.68,417.95
2018,1,22,16,30,517.0,41.0,1.1,8.2,117.0,448.42,368.56
2018,1,22,16,45,394.5,32.5,1.1,7.8,79.0,351.31,279.96
2018,1,22,17,0,272.0,24.0,1.1,7.4,41.0,240.74,102.18
2018,1,22,17,15,144.5,13.5,1.05,7.25,21.5,105.4,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,6.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,15,23.0,4.0,1.3,5.45,4.0,0.0,0.0
2018,1,23,7,30,46.0,8.0,1.3,5.6,8.0,6.83,0.0
2018,1,23,7,45,96.0,20.5,1.3,5.8,27.5,15.92,0.0
2018,1,23,8,0,146.0,33.0,1.3,6.0,47.0,25.35,15.77
2018,1,23,8,15,173.0,48.5,1.35,6.25,73.5,37.35,27.86
2018,1,23,8,30,200.0,64.0,1.4,6.5,100.0,48.63,38.62
2018,1,23,8,45,266.0,76.5,1.45,6.8,137.0,56.56,46.14
2018,1,23,9,0,332.0,89.0,1.5,7.1,174.0,65.23,54.16
2018,1,23,9,15,356.0,101.0,1.6,7.45,206.0,73.06,61.25
2018,1,23,9,30,380.0,113.0,1.7,7.8,238.0,80.7,68.03
2018,1,23,9,45,418.0,121.0,1.75,8.15,272.5,85.63,72.28
2018,1,23,10,0,456.0,129.0,1.8,8.5,307.0,90.51,76.43
2018,1,23,10,15,480.5,135.5,1.85,8.8,336.0,94.22,79.51
2018,1,23,10,30,505.0,142.0,1.9,9.1,365.0,97.92,82.56
2018,1,23,10,45,494.0,153.5,1.95,9.35,381.5,133.39,93.82
2018,1,23,11,0,483.0,165.0,2.0,9.6,398.0,172.47,120.14
2018,1,23,11,15,470.0,175.0,1.95,9.8,408.5,208.93,149.85
2018,1,23,11,30,457.0,185.0,1.9,10.0,419.0,243.83,180.64
2018,1,23,11,45,491.5,179.5,1.85,10.15,435.5,278.06,210.09
2018,1,23,12,0,526.0,174.0,1.8,10.3,452.0,314.46,241.88
2018,1,23,12,15,598.5,152.5,1.8,10.45,470.0,356.75,277.9
2018,1,23,12,30,671.0,131.0,1.8,10.6,488.0,399.61,314.7
2018,1,23,12,45,733.0,114.5,1.75,10.7,501.5,445.52,353.87
2018,1,23,13,0,795.0,98.0,1.7,10.8,515.0,493.75,394.46
2018,1,23,13,15,750.5,108.0,1.75,10.8,494.0,513.3,412.88
2018,1,23,13,30,706.0,118.0,1.8,10.8,473.0,528.29,427.24
2018,1,23,13,45,572.5,143.5,1.8,10.8,424.0,495.23,403.22
2018,1,23,14,0,439.0,169.0,1.8,10.8,375.0,459.44,376.03
2018,1,23,14,15,476.0,150.5,1.8,10.7,362.5,480.2,394.87
2018,1,23,14,30,513.0,132.0,1.8,10.6,350.0,499.76,412.39
2018,1,23,14,45,453.0,130.5,1.8,10.5,312.5,471.08,390.63
2018,1,23,15,0,393.0,129.0,1.8,10.4,275.0,438.93,365.86
2018,1,23,15,15,419.0,111.5,1.8,10.4,252.5,445.77,373.11
2018,1,23,15,30,445.0,94.0,1.8,10.4,230.0,450.42,378.06
2018,1,23,15,45,437.5,81.0,1.65,9.65,199.0,434.61,366.08
2018,1,23,16,0,430.0,68.0,1.5,8.9,168.0,421.55,355.33
2018,1,23,16,15,379.5,57.5,1.5,8.6,132.5,370.02,311.69
2018,1,23,16,30,329.0,47.0,1.5,8.3,97.0,322.91,269.67
2018,1,23,16,45,253.0,36.0,1.5,7.95,66.5,258.29,208.7
2018,1,23,17,0,177.0,25.0,1.5,7.6,36.0,182.77,92.88
2018,1,23,17,15,97.5,14.0,1.45,7.55,19.0,75.57,0.0
2018,1,23,17,30,18.0,3.0,1.4,7.5,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.35,7.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,3.8,8.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,3.9,8.8,2.0,1.71,0.0
2018,1,24,7,45,0.0,5.0,4.0,8.9,5.0,4.1,0.0
2018,1,24,8,0,0.0,8.0,4.1,9.0,8.0,6.56,0.0
2018,1,24,8,15,0.0,11.0,4.2,9.05,11.0,9.03,2.38
2018,1,24,8,30,0.0,14.0,4.3,9.1,14.0,11.51,4.75
2018,1,24,8,45,0.0,14.5,4.35,9.15,14.5,11.92,5.21
2018,1,24,9,0,0.0,15.0,4.4,9.2,15.0,12.34,5.63
2018,1,24,9,15,0.0,14.5,4.4,9.25,14.5,11.93,5.26
2018,1,24,9,30,0.0,14.0,4.4,9.3,14.0,11.52,4.88
2018,1,24,9,45,0.0,16.0,4.35,9.35,16.0,13.18,6.38
2018,1,24,10,0,0.0,18.0,4.3,9.4,18.0,14.84,7.87
2018,1,24,10,15,0.0,20.0,4.2,9.45,20.0,16.5,9.35
2018,1,24,10,30,0.0,22.0,4.1,9.5,22.0,18.16,10.83
2018,1,24,10,45,0.0,22.5,3.95,9.5,22.5,18.58,10.48
2018,1,24,11,0,0.0,23.0,3.8,9.5,23.0,19.0,10.83
2018,1,24,11,15,0.0,25.0,3.65,9.6,25.0,20.66,12.24
2018,1,24,11,30,0.0,27.0,3.5,9.7,27.0,22.32,13.65
2018,1,24,11,45,0.0,28.5,3.35,9.75,28.5,23.57,14.71
2018,1,24,12,0,0.0,30.0,3.2,9.8,30.0,24.81,15.77
2018,1,24,12,15,0.0,34.0,3.25,9.8,34.0,28.13,18.62
2018,1,24,12,30,0.0,38.0,3.3,9.8,38.0,31.45,21.48
2018,1,24,12,45,0.0,38.5,3.3,9.8,38.5,31.87,21.84
2018,1,24,13,0,0.0,39.0,3.3,9.8,39.0,32.28,22.2
2018,1,24,13,15,0.0,33.0,3.25,9.6,33.0,27.29,17.95
2018,1,24,13,30,0.0,27.0,3.2,9.4,27.0,22.32,13.68
2018,1,24,13,45,0.0,27.0,3.1,9.2,27.0,22.31,13.72
2018,1,24,14,0,0.0,27.0,3.0,9.0,27.0,22.3,13.75
2018,1,24,14,15,0.0,26.5,2.9,8.75,26.5,21.88,13.43
2018,1,24,14,30,0.0,26.0,2.8,8.5,26.0,21.46,13.11
2018,1,24,14,45,0.0,26.0,2.7,8.3,26.0,21.45,13.16
2018,1,24,15,0,0.0,26.0,2.6,8.1,26.0,21.44,13.2
2018,1,24,15,15,0.0,24.5,2.6,8.1,24.5,20.2,12.13
2018,1,24,15,30,0.0,23.0,2.6,8.1,23.0,18.95,11.05
2018,1,24,15,45,0.0,21.0,2.55,7.95,21.0,17.29,9.59
2018,1,24,16,0,0.0,19.0,2.5,7.8,19.0,15.64,8.1
2018,1,24,16,15,0.0,16.0,2.45,7.8,16.0,13.16,5.85
2018,1,24,16,30,0.0,13.0,2.4,7.8,13.0,10.68,3.57
2018,1,24,16,45,0.5,9.5,2.4,7.8,9.5,8.14,1.17
2018,1,24,17,0,1.0,6.0,2.4,7.8,6.0,5.59,0.0
2018,1,24,17,15,1.0,3.0,2.45,7.9,3.0,3.22,0.0
2018,1,24,17,30,1.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,7,15,14.5,4.5,2.25,6.45,4.5,0.0,0.0
2018,1,25,7,30,29.0,9.0,2.3,6.9,9.0,7.68,0.0
2018,1,25,7,45,92.0,20.0,2.3,7.35,27.5,15.51,0.0
2018,1,25,8,0,155.0,31.0,2.3,7.8,46.0,23.84,14.62
2018,1,25,8,15,144.5,29.0,2.4,8.0,49.0,22.07,14.1
2018,1,25,8,30,134.0,27.0,2.5,8.2,52.0,20.35,12.83
2018,1,25,8,45,68.5,28.0,2.6,8.4,41.0,22.19,14.64
2018,1,25,9,0,3.0,29.0,2.7,8.6,30.0,23.93,16.29
2018,1,25,9,15,21.5,64.0,2.75,8.65,71.0,52.25,42.13
2018,1,25,9,30,40.0,99.0,2.8,8.7,112.0,77.32,64.78
2018,1,25,9,45,34.5,88.0,2.9,8.75,100.0,70.34,58.35
2018,1,25,10,0,29.0,77.0,3.0,8.8,88.0,62.66,51.31
2018,1,25,10,15,257.5,101.5,3.0,8.8,216.0,69.11,57.03
2018,1,25,10,30,486.0,126.0,3.0,8.8,344.0,87.17,73.1
2018,1,25,10,45,556.5,129.5,3.05,8.8,392.0,123.52,83.29
2018,1,25,11,0,627.0,133.0,3.1,8.8,440.0,169.6,111.84
2018,1,25,11,15,681.0,126.0,3.1,8.8,470.0,211.8,143.8
2018,1,25,11,30,735.0,119.0,3.1,8.8,500.0,258.58,183.31
2018,1,25,11,45,706.5,128.5,3.1,8.8,500.5,300.5,223.56
2018,1,25,12,0,678.0,138.0,3.1,8.8,501.0,338.78,260.63
2018,1,25,12,15,549.0,171.5,3.15,8.8,466.5,352.98,279.3
2018,1,25,12,30,420.0,205.0,3.2,8.8,432.0,358.17,288.6
2018,1,25,12,45,334.0,205.5,3.2,8.85,385.0,337.84,275.29
2018,1,25,13,0,248.0,206.0,3.2,8.9,338.0,314.49,258.29
2018,1,25,13,15,172.0,204.5,3.2,8.8,295.0,279.51,230.86
2018,1,25,13,30,96.0,203.0,3.2,8.7,252.0,236.59,195.8
2018,1,25,13,45,106.5,186.5,3.15,8.65,239.0,242.73,201.82
2018,1,25,14,0,117.0,170.0,3.1,8.6,226.0,239.52,200.03
2018,1,25,14,15,97.5,131.0,3.1,8.5,176.0,192.87,161.53
2018,1,25,14,30,78.0,92.0,3.1,8.4,126.0,143.63,120.2
2018,1,25,14,45,181.5,112.5,3.1,8.35,183.5,252.04,214.66
2018,1,25,15,0,285.0,133.0,3.1,8.3,241.0,355.11,302.57
2018,1,25,15,15,421.0,110.0,3.1,8.3,251.0,447.67,381.25
2018,1,25,15,30,557.0,87.0,3.1,8.3,261.0,530.61,450.72
2018,1,25,15,45,527.0,79.5,3.05,8.1,226.0,504.91,429.67
2018,1,25,16,0,497.0,72.0,3.0,7.9,191.0,476.6,406.05
2018,1,25,16,15,443.0,63.5,2.95,7.8,153.5,427.81,363.82
2018,1,25,16,30,389.0,55.0,2.9,7.7,116.0,378.6,319.23
2018,1,25,16,45,284.0,43.5,2.85,7.55,80.5,292.64,240.38
2018,1,25,17,0,179.0,32.0,2.8,7.4,45.0,200.09,126.57
2018,1,25,17,15,93.0,17.0,2.75,7.3,23.5,75.76,0.0
2018,1,25,17,30,7.0,2.0,2.7,7.2,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,7,15,23.5,3.5,1.05,5.7,4.0,0.0,0.0
2018,1,26,7,30,47.0,7.0,1.0,5.9,8.0,5.97,0.0
2018,1,26,7,45,129.0,22.0,0.95,6.15,33.0,17.1,0.0
2018,1,26,8,0,211.0,37.0,0.9,6.4,58.0,28.52,18.91
2018,1,26,8,15,285.5,47.5,0.85,6.85,91.5,36.38,27.07
2018,1,26,8,30,360.0,58.0,0.8,7.3,125.0,44.14,34.55
2018,1,26,8,45,488.5,61.0,0.8,7.75,176.5,48.14,38.41
2018,1,26,9,0,617.0,64.0,0.8,8.2,228.0,50.32,40.45
2018,1,26,9,15,707.5,60.5,0.75,8.35,277.0,51.73,41.74
2018,1,26,9,30,798.0,57.0,0.7,8.5,326.0,49.16,39.35
2018,1,26,9,45,821.5,59.0,0.65,8.65,362.0,50.58,40.56
2018,1,26,10,0,845.0,61.0,0.6,8.8,398.0,58.14,47.28
2018,1,26,10,15,860.5,62.5,0.6,8.85,428.5,59.66,48.53
2018,1,26,10,30,876.0,64.0,0.6,8.9,459.0,61.12,49.73
2018,1,26,10,45,887.0,65.5,0.6,8.9,484.0,109.87,60.77
2018,1,26,11,0,898.0,67.0,0.6,8.9,509.0,162.85,93.56
2018,1,26,11,15,863.5,78.5,0.6,8.9,516.0,211.25,133.89
2018,1,26,11,30,829.0,90.0,0.6,8.9,523.0,261.25,179.5
2018,1,26,11,45,766.5,109.5,0.6,8.9,515.5,302.56,219.89
2018,1,26,12,0,704.0,129.0,0.6,8.9,508.0,340.85,257.05
2018,1,26,12,15,601.0,157.5,0.65,8.85,482.5,365.13,282.82
2018,1,26,12,30,498.0,186.0,0.7,8.8,457.0,375.42,295.99
2018,1,26,12,45,522.5,177.0,0.7,8.75,459.0,405.83,322.53
2018,1,26,13,0,547.0,168.0,0.7,8.7,461.0,436.32,348.69
2018,1,26,13,15,485.5,180.5,0.75,8.65,436.0,440.92,354.65
2018,1,26,13,30,424.0,193.0,0.8,8.6,411.0,440.12,355.98
2018,1,26,13,45,399.0,190.0,0.85,8.5,389.0,441.48,359.02
2018,1,26,14,0,374.0,187.0,0.9,8.4,367.0,428.54,350.82
2018,1,26,14,15,266.5,189.0,0.9,8.3,313.5,375.74,309.44
2018,1,26,14,30,159.0,191.0,0.9,8.2,260.0,305.03,252.66
2018,1,26,14,45,107.0,172.5,0.9,8.1,217.5,256.93,213.86
2018,1,26,15,0,55.0,154.0,0.9,8.0,175.0,192.97,160.69
2018,1,26,15,15,47.0,138.0,0.9,8.0,154.5,174.12,145.36
2018,1,26,15,30,39.0,122.0,0.9,8.0,134.0,154.65,129.04
2018,1,26,15,45,34.5,107.0,0.85,7.5,116.5,138.59,115.6
2018,1,26,16,0,30.0,92.0,0.8,7.0,99.0,122.3,101.63
2018,1,26,16,15,19.0,74.5,0.85,6.8,78.5,97.24,79.47
2018,1,26,16,30,8.0,57.0,0.9,6.6,58.0,63.09,49.16
2018,1,26,16,45,19.5,41.5,1.0,6.4,43.0,64.05,49.03
2018,1,26,17,0,31.0,26.0,1.1,6.2,28.0,63.26,39.2
2018,1,26,17,15,25.5,14.5,1.1,6.1,15.5,29.25,0.0
2018,1,26,17,30,20.0,3.0,1.1,6.0,3.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.15,5.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.1,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,7.3,5.0,4.27,0.0
2018,1,27,7,45,42.0,21.0,1.2,7.5,25.0,16.87,1.31
2018,1,27,8,0,78.0,37.0,1.2,7.7,45.0,29.07,19.38
2018,1,27,8,15,49.5,49.5,1.2,8.0,55.5,38.53,28.88
2018,1,27,8,30,21.0,62.0,1.2,8.3,66.0,48.69,38.51
2018,1,27,8,45,11.5,72.5,1.2,8.55,75.0,57.76,46.98
2018,1,27,9,0,2.0,83.0,1.2,8.8,84.0,66.06,54.58
2018,1,27,9,15,4.0,92.5,1.1,9.05,94.0,73.67,61.41
2018,1,27,9,30,6.0,102.0,1.0,9.3,104.0,81.19,68.03
2018,1,27,9,45,14.5,124.5,0.95,9.5,130.0,97.61,82.5
2018,1,27,10,0,23.0,147.0,0.9,9.7,156.0,113.65,96.42
2018,1,27,10,15,48.0,169.5,0.8,9.85,190.5,123.87,105.08
2018,1,27,10,30,73.0,192.0,0.7,10.0,225.0,137.91,116.98
2018,1,27,10,45,138.0,206.0,0.65,10.15,273.0,154.35,120.72
2018,1,27,11,0,203.0,220.0,0.6,10.3,321.0,183.95,140.21
2018,1,27,11,15,152.0,227.0,0.5,10.45,304.0,196.15,151.7
2018,1,27,11,30,101.0,234.0,0.4,10.6,287.0,203.97,160.26
2018,1,27,11,45,72.0,224.0,0.35,10.7,262.0,197.93,156.72
2018,1,27,12,0,43.0,214.0,0.3,10.8,237.0,187.87,149.69
2018,1,27,12,15,53.0,201.0,0.3,10.85,229.5,186.23,148.56
2018,1,27,12,30,63.0,188.0,0.3,10.9,222.0,184.56,147.51
2018,1,27,12,45,184.5,209.0,0.3,11.0,308.5,268.52,214.59
2018,1,27,13,0,306.0,230.0,0.3,11.1,395.0,365.98,290.66
2018,1,27,13,15,231.0,225.5,0.4,11.15,348.5,331.1,264.58
2018,1,27,13,30,156.0,221.0,0.5,11.2,302.0,297.01,239.13
2018,1,27,13,45,114.5,212.5,0.55,11.25,270.5,273.63,221.35
2018,1,27,14,0,73.0,204.0,0.6,11.3,239.0,236.34,191.82
2018,1,27,14,15,157.5,195.0,0.65,11.25,266.0,299.66,245.01
2018,1,27,14,30,242.0,186.0,0.7,11.2,293.0,368.16,301.07
2018,1,27,14,45,251.0,167.5,0.8,11.15,271.0,363.78,298.87
2018,1,27,15,0,260.0,149.0,0.9,11.1,249.0,357.87,295.98
2018,1,27,15,15,336.0,123.5,0.9,11.1,239.5,405.21,335.77
2018,1,27,15,30,412.0,98.0,0.9,11.1,230.0,436.53,362.31
2018,1,27,15,45,491.0,80.0,0.95,10.65,216.5,483.08,400.84
2018,1,27,16,0,570.0,62.0,1.0,10.2,203.0,521.7,431.91
2018,1,27,16,15,470.0,56.0,1.05,9.65,157.0,442.82,368.33
2018,1,27,16,30,370.0,50.0,1.1,9.1,111.0,362.75,301.63
2018,1,27,16,45,302.0,40.0,1.2,8.6,79.5,300.95,246.32
2018,1,27,17,0,234.0,30.0,1.3,8.1,48.0,238.31,167.7
2018,1,27,17,15,135.0,17.5,1.3,8.0,26.0,104.69,0.0
2018,1,27,17,30,36.0,5.0,1.3,7.9,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.35,7.75,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,28,7,15,73.5,6.5,0.75,7.35,8.0,0.0,0.0
2018,1,28,7,30,147.0,13.0,0.7,8.0,16.0,11.1,0.0
2018,1,28,7,45,306.0,22.5,0.65,8.65,48.5,18.88,3.55
2018,1,28,8,0,465.0,32.0,0.6,9.3,81.0,26.7,17.36
2018,1,28,8,15,552.5,37.5,0.6,9.75,123.5,33.61,24.38
2018,1,28,8,30,640.0,43.0,0.6,10.2,166.0,38.23,28.9
2018,1,28,8,45,693.5,47.0,0.55,10.65,210.0,41.41,31.95
2018,1,28,9,0,747.0,51.0,0.5,11.1,254.0,44.65,34.91
2018,1,28,9,15,785.5,53.5,0.5,11.6,296.5,46.58,36.58
2018,1,28,9,30,824.0,56.0,0.5,12.1,339.0,48.56,38.24
2018,1,28,9,45,850.5,57.5,0.45,12.55,377.0,55.42,44.23
2018,1,28,10,0,877.0,59.0,0.4,13.0,415.0,57.16,45.59
2018,1,28,10,15,893.0,60.5,0.4,13.4,446.5,58.71,46.79
2018,1,28,10,30,909.0,62.0,0.4,13.8,478.0,60.21,47.93
2018,1,28,10,45,920.0,63.0,0.4,14.2,503.5,113.06,60.04
2018,1,28,11,0,931.0,64.0,0.4,14.6,529.0,167.56,93.48
2018,1,28,11,15,938.5,65.0,0.4,14.85,547.5,221.56,135.72
2018,1,28,11,30,946.0,66.0,0.4,15.1,566.0,275.1,181.57
2018,1,28,11,45,950.0,66.0,0.4,15.35,576.5,326.1,226.82
2018,1,28,12,0,954.0,66.0,0.4,15.6,587.0,375.79,270.87
2018,1,28,12,15,954.5,66.5,0.45,15.75,590.0,423.1,312.74
2018,1,28,12,30,955.0,67.0,0.5,15.9,593.0,468.41,352.1
2018,1,28,12,45,952.5,67.0,0.5,16.05,588.0,509.65,387.05
2018,1,28,13,0,950.0,67.0,0.5,16.2,583.0,548.28,419.05
2018,1,28,13,15,944.0,67.0,0.5,16.25,570.0,582.27,446.99
2018,1,28,13,30,938.0,67.0,0.5,16.3,557.0,613.16,472.01
2018,1,28,13,45,928.0,67.0,0.5,16.4,536.5,638.45,492.4
2018,1,28,14,0,918.0,67.0,0.5,16.5,516.0,660.29,509.96
2018,1,28,14,15,899.0,66.0,0.45,16.3,486.5,671.63,519.69
2018,1,28,14,30,880.0,65.0,0.4,16.1,457.0,679.1,526.55
2018,1,28,14,45,769.0,77.5,0.4,15.95,401.5,640.85,500.36
2018,1,28,15,0,658.0,90.0,0.4,15.8,346.0,594.61,468.18
2018,1,28,15,15,614.0,86.0,0.4,15.8,306.5,568.96,451.06
2018,1,28,15,30,570.0,82.0,0.4,15.8,267.0,539.98,430.61
2018,1,28,15,45,476.0,81.0,0.35,14.8,221.5,475.01,382.76
2018,1,28,16,0,382.0,80.0,0.3,13.8,176.0,403.82,328.56
2018,1,28,16,15,328.5,69.0,0.3,13.4,140.0,354.3,289.38
2018,1,28,16,30,275.0,58.0,0.3,13.0,104.0,304.4,247.76
2018,1,28,16,45,214.5,44.0,0.35,12.6,73.5,245.58,196.77
2018,1,28,17,0,154.0,30.0,0.4,12.2,43.0,185.51,131.43
2018,1,28,17,15,96.0,17.5,0.45,12.0,24.0,79.06,0.0
2018,1,28,17,30,38.0,5.0,0.5,11.8,5.0,4.27,0.0
2018,1,28,17,45,19.0,2.5,0.55,11.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.5,1.5,8.7,1.5,0.0,0.0
2018,1,29,7,30,0.0,3.0,1.5,9.0,3.0,2.56,0.0
2018,1,29,7,45,0.0,8.0,1.5,9.3,8.0,6.57,0.0
2018,1,29,8,0,0.0,13.0,1.5,9.6,13.0,10.69,3.59
2018,1,29,8,15,0.0,17.5,1.45,10.05,17.5,14.4,7.22
2018,1,29,8,30,0.0,22.0,1.4,10.5,22.0,18.11,10.74
2018,1,29,8,45,0.0,28.5,1.35,10.95,28.5,23.49,15.7
2018,1,29,9,0,0.0,35.0,1.3,11.4,35.0,28.88,20.6
2018,1,29,9,15,0.0,47.0,1.2,11.9,47.0,38.86,29.56
2018,1,29,9,30,0.0,59.0,1.1,12.4,59.0,48.86,38.43
2018,1,29,9,45,1.0,87.0,1.05,12.85,87.5,71.07,58.05
2018,1,29,10,0,2.0,115.0,1.0,13.3,116.0,91.86,76.1
2018,1,29,10,15,7.0,139.5,1.0,13.4,143.0,109.57,91.32
2018,1,29,10,30,12.0,164.0,1.0,13.5,170.0,126.77,105.96
2018,1,29,10,45,39.5,190.0,1.05,13.55,210.0,143.29,113.36
2018,1,29,11,0,67.0,216.0,1.1,13.6,250.0,169.13,132.65
2018,1,29,11,15,84.0,227.5,1.05,13.5,271.5,187.59,146.64
2018,1,29,11,30,101.0,239.0,1.0,13.4,293.0,208.06,162.71
2018,1,29,11,45,133.0,246.0,0.95,13.3,318.5,231.52,181.03
2018,1,29,12,0,165.0,253.0,0.9,13.2,344.0,259.35,203.23
2018,1,29,12,15,137.5,250.5,0.8,13.55,326.5,260.4,205.08
2018,1,29,12,30,110.0,248.0,0.7,13.9,309.0,254.36,201.04
2018,1,29,12,45,93.0,244.5,0.65,14.25,296.0,252.15,199.74
2018,1,29,13,0,76.0,241.0,0.6,14.6,283.0,248.17,196.8
2018,1,29,13,15,100.5,239.0,0.65,14.7,293.0,266.39,211.9
2018,1,29,13,30,125.0,237.0,0.7,14.8,303.0,295.17,235.19
2018,1,29,13,45,111.5,222.5,0.7,14.9,279.5,282.07,225.26
2018,1,29,14,0,98.0,208.0,0.7,15.0,256.0,256.17,205.42
2018,1,29,14,15,64.5,191.5,0.8,14.85,222.5,223.56,179.9
2018,1,29,14,30,31.0,175.0,0.9,14.7,189.0,188.66,151.88
2018,1,29,14,45,54.5,168.0,0.95,14.55,190.5,202.26,164.2
2018,1,29,15,0,78.0,161.0,1.0,14.4,192.0,216.83,177.18
2018,1,29,15,15,94.5,148.0,1.0,14.4,181.5,219.74,180.41
2018,1,29,15,30,111.0,135.0,1.0,14.4,171.0,236.34,194.65
2018,1,29,15,45,113.0,118.0,1.15,13.65,150.5,223.04,184.79
2018,1,29,16,0,115.0,101.0,1.3,12.9,130.0,208.92,173.89
2018,1,29,16,15,96.5,83.0,1.35,12.7,104.0,177.52,147.06
2018,1,29,16,30,78.0,65.0,1.4,12.5,78.0,145.25,118.82
2018,1,29,16,45,54.5,48.0,1.45,12.3,56.0,110.44,87.51
2018,1,29,17,0,31.0,31.0,1.5,12.1,34.0,62.27,42.33
2018,1,29,17,15,22.5,17.0,1.55,12.0,18.5,29.61,0.0
2018,1,29,17,30,14.0,3.0,1.6,11.9,3.0,11.72,0.0
2018,1,29,17,45,7.0,1.5,1.6,11.8,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,30,7,15,31.0,5.5,2.6,7.0,6.0,0.0,0.0
2018,1,30,7,30,62.0,11.0,2.6,7.7,12.0,9.39,0.0
2018,1,30,7,45,107.0,25.5,2.55,8.35,34.5,19.98,6.49
2018,1,30,8,0,152.0,40.0,2.5,9.0,57.0,31.0,21.25
2018,1,30,8,15,193.5,56.0,2.35,9.45,87.5,42.84,32.63
2018,1,30,8,30,235.0,72.0,2.2,9.9,118.0,54.44,43.48
2018,1,30,8,45,288.5,84.0,2.1,10.35,154.5,61.73,50.25
2018,1,30,9,0,342.0,96.0,2.0,10.8,191.0,69.83,57.55
2018,1,30,9,15,365.0,108.5,1.85,11.3,224.0,77.83,64.59
2018,1,30,9,30,388.0,121.0,1.7,11.8,257.0,85.64,71.32
2018,1,30,9,45,414.0,131.0,1.5,12.25,289.5,91.62,76.34
2018,1,30,10,0,440.0,141.0,1.3,12.7,322.0,97.5,81.2
2018,1,30,10,15,498.0,139.0,1.2,13.15,359.0,95.96,79.52
2018,1,30,10,30,556.0,137.0,1.1,13.6,396.0,95.81,79.09
2018,1,30,10,45,581.0,139.0,1.0,14.1,422.0,136.39,89.52
2018,1,30,11,0,606.0,141.0,0.9,14.6,448.0,177.96,115.86
2018,1,30,11,15,625.0,140.5,0.9,14.9,467.0,218.76,147.51
2018,1,30,11,30,644.0,140.0,0.9,15.2,486.0,260.83,182.91
2018,1,30,11,45,592.5,159.0,0.9,15.5,482.0,299.78,218.98
2018,1,30,12,0,541.0,178.0,0.9,15.8,478.0,329.75,247.24
2018,1,30,12,15,581.5,166.0,0.95,16.0,490.0,366.59,278.56
2018,1,30,12,30,622.0,154.0,1.0,16.2,502.0,408.97,313.94
2018,1,30,12,45,677.0,138.0,1.05,16.4,513.5,452.46,349.79
2018,1,30,13,0,732.0,122.0,1.1,16.6,525.0,497.65,386.64
2018,1,30,13,15,826.0,94.5,1.25,16.6,540.0,553.42,432.07
2018,1,30,13,30,920.0,67.0,1.4,16.6,555.0,607.89,476.45
2018,1,30,13,45,898.5,69.5,1.5,16.6,531.5,628.47,494.58
2018,1,30,14,0,877.0,72.0,1.6,16.6,508.0,645.12,509.75
2018,1,30,14,15,845.5,72.0,1.75,16.45,474.5,653.42,519.08
2018,1,30,14,30,814.0,72.0,1.9,16.3,441.0,653.13,521.98
2018,1,30,14,45,802.0,68.5,2.0,16.15,410.0,658.2,528.29
2018,1,30,15,0,790.0,65.0,2.1,16.0,379.0,659.84,531.38
2018,1,30,15,15,791.5,59.5,2.1,16.0,348.5,665.4,536.49
2018,1,30,15,30,793.0,54.0,2.1,16.0,318.0,667.81,539.0
2018,1,30,15,45,714.5,56.0,2.35,14.8,270.0,618.17,505.4
2018,1,30,16,0,636.0,58.0,2.6,13.6,222.0,570.59,471.72
2018,1,30,16,15,540.5,52.5,2.75,13.0,174.0,494.61,411.87
2018,1,30,16,30,445.0,47.0,2.9,12.4,126.0,417.58,348.18
2018,1,30,16,45,404.0,38.0,3.05,11.85,94.0,374.97,308.74
2018,1,30,17,0,363.0,29.0,3.2,11.3,62.0,332.6,253.65
2018,1,30,17,15,186.0,16.5,3.25,11.15,33.0,171.71,0.0
2018,1,30,17,30,9.0,4.0,3.3,11.0,4.0,9.33,0.0
2018,1,30,17,45,4.5,2.0,3.4,10.8,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,31,7,15,101.0,7.5,1.85,7.7,10.0,0.0,0.0
2018,1,31,7,30,202.0,15.0,1.7,8.2,20.0,12.8,0.0
2018,1,31,7,45,360.0,23.0,1.5,8.7,55.0,19.24,6.94
2018,1,31,8,0,518.0,31.0,1.3,9.2,90.0,28.12,18.87
2018,1,31,8,15,608.0,35.5,1.4,9.7,135.0,31.86,22.89
2018,1,31,8,30,698.0,40.0,1.5,10.2,180.0,35.78,26.72
2018,1,31,8,45,704.0,47.5,1.55,10.7,217.0,41.78,32.26
2018,1,31,9,0,710.0,55.0,1.6,11.2,254.0,47.56,37.48
2018,1,31,9,15,702.0,65.5,1.6,11.45,287.5,55.5,44.57
2018,1,31,9,30,694.0,76.0,1.6,11.7,321.0,57.86,46.58
2018,1,31,9,45,784.5,68.5,1.6,12.0,373.0,57.3,45.93
2018,1,31,10,0,875.0,61.0,1.6,12.3,425.0,58.67,47.0
2018,1,31,10,15,890.0,62.5,1.5,12.8,456.5,60.19,48.15
2018,1,31,10,30,905.0,64.0,1.4,13.3,488.0,64.97,52.17
2018,1,31,10,45,897.5,68.5,1.25,13.75,507.5,120.47,65.49
2018,1,31,11,0,890.0,73.0,1.1,14.2,527.0,174.48,100.93
2018,1,31,11,15,852.0,84.5,1.1,14.5,531.5,222.0,140.9
2018,1,31,11,30,814.0,96.0,1.1,14.8,536.0,270.73,185.14
2018,1,31,11,45,798.0,102.5,1.15,15.05,540.5,316.81,227.21
2018,1,31,12,0,782.0,109.0,1.2,15.3,545.0,360.15,266.78
2018,1,31,12,15,773.0,111.0,1.2,15.4,544.0,399.36,302.22
2018,1,31,12,30,764.0,113.0,1.2,15.5,543.0,434.67,333.79
2018,1,31,12,45,768.5,110.5,1.25,15.6,540.0,472.57,366.56
2018,1,31,13,0,773.0,108.0,1.3,15.7,537.0,507.28,396.23
2018,1,31,13,15,777.0,103.5,1.35,15.7,526.5,537.87,422.44
2018,1,31,13,30,781.0,99.0,1.4,15.7,516.0,566.23,446.57
2018,1,31,13,45,789.5,93.5,1.5,15.65,502.0,593.91,470.3
2018,1,31,14,0,798.0,88.0,1.6,15.6,488.0,619.24,492.07
2018,1,31,14,15,619.5,120.5,1.7,15.55,421.5,561.5,449.59
2018,1,31,14,30,441.0,153.0,1.8,15.5,355.0,484.74,391.55
2018,1,31,14,45,564.5,118.5,1.95,15.45,357.5,553.43,448.69
2018,1,31,15,0,688.0,84.0,2.1,15.4,360.0,615.32,499.49
2018,1,31,15,15,591.5,91.5,2.1,15.4,312.5,565.08,460.99
2018,1,31,15,30,495.0,99.0,2.1,15.4,265.0,503.52,413.69
2018,1,31,15,45,419.0,93.5,2.25,14.5,221.5,447.04,371.12
2018,1,31,16,0,343.0,88.0,2.4,13.6,178.0,388.91,325.24
2018,1,31,16,15,290.5,76.0,2.5,13.05,142.5,338.68,283.89
2018,1,31,16,30,238.0,64.0,2.6,12.5,107.0,288.02,240.4
2018,1,31,16,45,140.5,49.0,2.7,11.95,72.5,185.41,151.86
2018,1,31,17,0,43.0,34.0,2.8,11.4,38.0,87.06,63.87
2018,1,31,17,15,38.5,20.0,2.85,11.05,22.0,58.57,0.0
2018,1,31,17,30,34.0,6.0,2.9,10.7,6.0,27.56,0.0
2018,1,31,17,45,17.0,3.0,3.0,10.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,7,15,31.5,5.5,1.05,10.1,6.5,0.0,0.0
2018,2,1,7,30,63.0,11.0,1.0,10.5,13.0,9.39,0.0
2018,2,1,7,45,128.5,26.0,0.9,10.85,38.5,20.1,8.22
2018,2,1,8,0,194.0,41.0,0.8,11.2,64.0,31.37,21.61
2018,2,1,8,15,273.5,53.0,0.85,11.6,100.5,40.25,30.19
2018,2,1,8,30,353.0,65.0,0.9,12.0,137.0,49.02,38.37
2018,2,1,8,45,424.0,72.0,0.9,12.4,178.5,54.06,43.04
2018,2,1,9,0,495.0,79.0,0.9,12.8,220.0,60.73,49.01
2018,2,1,9,15,524.5,89.0,0.85,13.15,258.0,67.34,54.8
2018,2,1,9,30,554.0,99.0,0.8,13.5,296.0,73.8,60.35
2018,2,1,9,45,604.0,99.5,0.75,13.85,335.0,73.12,59.54
2018,2,1,10,0,654.0,100.0,0.7,14.2,374.0,72.71,58.97
2018,2,1,10,15,667.0,104.5,0.6,14.6,402.0,74.9,60.66
2018,2,1,10,30,680.0,109.0,0.5,15.0,430.0,81.27,65.97
2018,2,1,10,45,673.5,117.0,0.45,15.45,449.0,129.14,79.05
2018,2,1,11,0,667.0,125.0,0.4,15.9,468.0,176.1,110.54
2018,2,1,11,15,638.0,139.5,0.35,16.15,477.0,222.89,148.81
2018,2,1,11,30,609.0,154.0,0.3,16.4,486.0,266.37,186.51
2018,2,1,11,45,674.0,137.5,0.25,16.7,511.0,308.41,220.47
2018,2,1,12,0,739.0,121.0,0.2,17.0,536.0,354.98,258.44
2018,2,1,12,15,761.5,114.5,0.3,17.1,544.5,397.82,295.31
2018,2,1,12,30,784.0,108.0,0.4,17.2,553.0,442.17,332.86
2018,2,1,12,45,843.0,91.0,0.55,17.25,565.5,491.41,373.8
2018,2,1,13,0,902.0,74.0,0.7,17.3,578.0,540.79,414.56
