Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,15,911.0,69.5,0.75,17.25,569.5,577.05,444.61
2018,2,1,13,30,920.0,65.0,0.8,17.2,561.0,611.04,472.61
2018,2,1,13,45,918.5,62.5,0.9,17.15,542.5,638.32,495.86
2018,2,1,14,0,917.0,60.0,1.0,17.1,524.0,662.49,516.65
2018,2,1,14,15,906.0,59.0,1.05,17.05,497.5,678.9,531.09
2018,2,1,14,30,895.0,58.0,1.1,17.0,471.0,691.75,542.24
2018,2,1,14,45,867.5,59.0,1.15,16.95,436.0,691.96,543.91
2018,2,1,15,0,840.0,60.0,1.2,16.9,401.0,688.4,543.03
2018,2,1,15,15,670.0,77.5,1.2,16.9,333.0,607.65,484.99
2018,2,1,15,30,500.0,95.0,1.2,16.9,265.0,510.82,412.44
2018,2,1,15,45,282.0,99.5,1.3,16.05,193.0,337.29,277.7
2018,2,1,16,0,64.0,104.0,1.4,15.2,121.0,161.04,131.51
2018,2,1,16,15,51.0,86.5,1.5,14.7,98.5,134.79,109.79
2018,2,1,16,30,38.0,69.0,1.6,14.2,76.0,108.03,86.61
2018,2,1,16,45,115.5,49.5,1.65,13.75,62.5,167.93,136.46
2018,2,1,17,0,193.0,30.0,1.7,13.3,49.0,213.67,165.6
2018,2,1,17,15,136.5,19.0,1.75,13.15,29.0,143.64,4.57
2018,2,1,17,30,80.0,8.0,1.8,13.0,9.0,59.87,0.0
2018,2,1,17,45,40.0,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,7,15,31.0,6.0,0.75,11.2,7.0,0.0,0.0
2018,2,2,7,30,62.0,12.0,0.7,11.5,14.0,10.24,0.0
2018,2,2,7,45,235.0,24.0,0.65,11.8,49.5,19.73,8.58
2018,2,2,8,0,408.0,36.0,0.6,12.1,85.0,29.67,20.15
2018,2,2,8,15,403.5,49.0,0.65,12.45,115.0,39.63,29.59
2018,2,2,8,30,399.0,62.0,0.7,12.8,145.0,47.09,36.57
2018,2,2,8,45,373.0,80.5,0.75,13.15,172.0,59.68,47.93
2018,2,2,9,0,347.0,99.0,0.8,13.5,199.0,71.74,58.64
2018,2,2,9,15,353.5,114.0,0.8,13.8,229.0,81.24,66.91
2018,2,2,9,30,360.0,129.0,0.8,14.1,259.0,90.43,74.79
2018,2,2,9,45,405.0,137.0,0.75,14.4,297.0,95.15,78.65
2018,2,2,10,0,450.0,145.0,0.7,14.7,335.0,99.85,82.45
2018,2,2,10,15,516.5,140.0,0.7,15.2,374.0,96.47,79.18
2018,2,2,10,30,583.0,135.0,0.7,15.7,413.0,99.26,81.28
2018,2,2,10,45,650.0,123.5,0.7,16.15,448.5,133.43,82.75
2018,2,2,11,0,717.0,112.0,0.7,16.6,484.0,174.4,106.84
2018,2,2,11,15,810.5,93.0,0.7,16.85,527.0,224.82,143.35
2018,2,2,11,30,904.0,74.0,0.7,17.1,570.0,281.88,188.62
2018,2,2,11,45,920.0,72.0,0.7,17.4,585.0,333.23,233.56
2018,2,2,12,0,936.0,70.0,0.7,17.7,600.0,384.39,278.15
2018,2,2,12,15,936.0,70.0,0.75,17.8,602.5,430.74,319.07
2018,2,2,12,30,936.0,70.0,0.8,17.9,605.0,475.04,357.48
2018,2,2,12,45,933.0,70.5,0.85,18.0,600.0,516.18,392.58
2018,2,2,13,0,930.0,71.0,0.9,18.1,595.0,554.73,424.86
2018,2,2,13,15,925.0,71.0,0.9,18.15,582.5,588.95,452.91
2018,2,2,13,30,920.0,71.0,0.9,18.2,570.0,620.16,478.12
2018,2,2,13,45,911.5,69.5,0.85,18.25,549.5,644.5,497.42
2018,2,2,14,0,903.0,68.0,0.8,18.3,529.0,665.4,513.86
2018,2,2,14,15,874.0,70.5,0.8,18.25,497.5,673.73,521.69
2018,2,2,14,30,845.0,73.0,0.8,18.2,466.0,683.52,530.3
2018,2,2,14,45,845.5,67.5,0.8,18.1,437.5,695.62,540.1
2018,2,2,15,0,846.0,62.0,0.8,18.0,409.0,698.03,542.94
2018,2,2,15,15,818.0,60.0,0.8,18.0,369.5,693.39,540.67
2018,2,2,15,30,790.0,58.0,0.8,18.0,330.0,678.81,531.23
2018,2,2,15,45,750.0,55.0,0.8,17.35,287.0,650.69,512.96
2018,2,2,16,0,710.0,52.0,0.8,16.7,244.0,619.46,491.59
2018,2,2,16,15,668.0,47.0,0.85,16.25,202.0,581.54,463.93
2018,2,2,16,30,626.0,42.0,0.9,15.8,160.0,541.29,432.3
2018,2,2,16,45,538.5,36.0,1.0,15.4,117.5,465.14,370.6
2018,2,2,17,0,451.0,30.0,1.1,15.0,75.0,399.53,306.81
2018,2,2,17,15,283.0,20.5,1.2,14.7,43.5,249.53,56.45
2018,2,2,17,30,115.0,11.0,1.3,14.4,12.0,86.0,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.1,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.0,0.8,12.15,12.0,0.0,0.0
2018,2,3,7,30,221.0,16.0,0.8,12.6,24.0,13.66,0.0
2018,2,3,7,45,371.5,24.0,0.75,13.0,60.5,19.97,9.23
2018,2,3,8,0,522.0,32.0,0.7,13.4,97.0,28.89,19.42
2018,2,3,8,15,599.0,37.5,0.7,13.8,141.0,33.48,24.03
2018,2,3,8,30,676.0,43.0,0.7,14.2,185.0,38.15,28.45
2018,2,3,8,45,723.0,46.5,0.7,14.65,229.5,40.94,31.04
2018,2,3,9,0,770.0,50.0,0.7,15.1,274.0,43.79,33.56
2018,2,3,9,15,800.0,52.5,0.75,15.5,315.5,45.71,35.18
2018,2,3,9,30,830.0,55.0,0.8,15.9,357.0,53.23,41.7
2018,2,3,9,45,851.0,57.5,0.85,16.35,394.5,55.67,43.67
2018,2,3,10,0,872.0,60.0,0.9,16.8,432.0,58.03,45.55
2018,2,3,10,15,887.0,61.5,0.95,17.1,464.0,59.54,46.7
2018,2,3,10,30,902.0,63.0,1.0,17.4,496.0,69.68,45.66
2018,2,3,10,45,911.5,64.0,1.05,17.75,521.0,123.92,65.04
2018,2,3,11,0,921.0,65.0,1.1,18.1,546.0,178.36,100.75
2018,2,3,11,15,927.0,65.5,1.1,18.3,564.0,231.74,143.68
2018,2,3,11,30,933.0,66.0,1.1,18.5,582.0,284.49,189.51
2018,2,3,11,45,937.0,66.5,1.05,18.7,593.0,335.8,235.11
2018,2,3,12,0,941.0,67.0,1.0,18.9,604.0,385.86,279.31
2018,2,3,12,15,941.5,67.5,1.0,18.9,607.0,433.09,320.87
2018,2,3,12,30,942.0,68.0,1.0,18.9,610.0,478.33,359.87
2018,2,3,12,45,938.0,68.5,0.95,18.9,604.5,519.26,394.32
2018,2,3,13,0,934.0,69.0,0.9,18.9,599.0,557.5,425.72
2018,2,3,13,15,929.5,68.0,0.95,18.85,586.0,591.1,453.83
2018,2,3,13,30,925.0,67.0,1.0,18.8,573.0,621.66,479.2
2018,2,3,13,45,917.0,66.5,1.0,18.75,553.0,647.46,500.25
2018,2,3,14,0,909.0,66.0,1.0,18.7,533.0,669.9,518.54
2018,2,3,14,15,896.5,64.5,1.0,18.5,505.5,684.76,531.53
2018,2,3,14,30,884.0,63.0,1.0,18.3,478.0,695.97,541.11
2018,2,3,14,45,868.0,61.0,1.0,18.15,445.0,700.5,545.56
2018,2,3,15,0,852.0,59.0,1.0,18.0,412.0,701.41,547.57
2018,2,3,15,15,828.5,57.0,1.0,18.0,374.0,693.35,542.89
2018,2,3,15,30,805.0,55.0,1.0,18.0,336.0,688.8,540.65
2018,2,3,15,45,770.5,52.0,0.95,17.2,293.5,664.7,524.95
2018,2,3,16,0,736.0,49.0,0.9,16.4,251.0,637.53,506.33
2018,2,3,16,15,611.5,50.5,0.9,15.9,198.5,551.87,442.88
2018,2,3,16,30,487.0,52.0,0.9,15.4,146.0,460.89,372.73
2018,2,3,16,45,416.5,43.0,0.9,14.85,108.0,395.67,318.87
2018,2,3,17,0,346.0,34.0,0.9,14.3,70.0,330.79,257.72
2018,2,3,17,15,189.0,20.5,0.9,14.25,39.0,187.91,67.02
2018,2,3,17,30,32.0,7.0,0.9,14.2,8.0,27.4,0.0
2018,2,3,17,45,16.0,3.5,0.95,14.1,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,15.5,6.5,0.75,11.65,7.0,0.0,0.0
2018,2,4,7,30,31.0,13.0,0.7,12.1,14.0,11.1,0.0
2018,2,4,7,45,39.5,29.5,0.7,12.55,33.0,23.28,12.27
2018,2,4,8,0,48.0,46.0,0.7,13.0,52.0,35.63,25.37
2018,2,4,8,15,67.5,64.0,0.7,13.4,76.5,48.76,37.57
2018,2,4,8,30,87.0,82.0,0.7,13.8,101.0,61.61,49.3
2018,2,4,8,45,138.0,99.0,0.7,14.2,136.5,73.81,60.22
2018,2,4,9,0,189.0,116.0,0.7,14.6,172.0,83.58,68.77
2018,2,4,9,15,353.5,112.0,0.65,14.95,235.0,79.67,65.18
2018,2,4,9,30,518.0,108.0,0.6,15.3,298.0,77.79,63.35
2018,2,4,9,45,558.0,111.0,0.55,15.65,335.0,80.74,65.69
2018,2,4,10,0,598.0,114.0,0.5,16.0,372.0,81.76,66.33
2018,2,4,10,15,724.5,95.0,0.5,16.4,430.0,68.53,54.61
2018,2,4,10,30,851.0,76.0,0.5,16.8,488.0,72.24,46.93
2018,2,4,10,45,887.0,71.0,0.45,17.2,520.0,129.13,69.61
2018,2,4,11,0,923.0,66.0,0.4,17.6,552.0,181.57,102.83
2018,2,4,11,15,930.5,66.5,0.45,18.0,570.5,235.46,145.9
2018,2,4,11,30,938.0,67.0,0.5,18.4,589.0,288.88,191.76
2018,2,4,11,45,942.5,67.0,0.5,18.75,600.0,340.28,236.85
2018,2,4,12,0,947.0,67.0,0.5,19.1,611.0,390.44,280.5
2018,2,4,12,15,948.0,67.0,0.5,19.3,614.0,437.76,321.26
2018,2,4,12,30,949.0,67.0,0.5,19.5,617.0,483.1,359.37
2018,2,4,12,45,946.5,67.0,0.45,19.75,612.0,524.6,393.04
2018,2,4,13,0,944.0,67.0,0.4,20.0,607.0,563.47,423.66
2018,2,4,13,15,938.5,66.5,0.4,20.05,594.0,597.4,450.72
2018,2,4,13,30,933.0,66.0,0.4,20.1,581.0,628.21,474.94
2018,2,4,13,45,925.5,65.0,0.45,20.1,560.5,654.02,495.95
2018,2,4,14,0,918.0,64.0,0.5,20.1,540.0,676.43,514.33
2018,2,4,14,15,906.5,63.0,0.55,20.1,513.0,692.71,528.26
2018,2,4,14,30,895.0,62.0,0.6,20.1,486.0,705.38,538.68
2018,2,4,14,45,877.0,61.0,0.7,20.1,452.5,709.86,544.07
2018,2,4,15,0,859.0,60.0,0.8,20.1,419.0,710.68,547.05
2018,2,4,15,15,836.0,57.5,0.8,20.1,380.5,702.38,542.32
2018,2,4,15,30,813.0,55.0,0.8,20.1,342.0,697.6,540.02
2018,2,4,15,45,780.0,52.0,0.85,19.2,299.5,674.55,526.79
2018,2,4,16,0,747.0,49.0,0.9,18.3,257.0,648.4,510.57
2018,2,4,16,15,695.0,45.5,0.95,17.85,212.5,604.62,479.16
2018,2,4,16,30,643.0,42.0,1.0,17.4,168.0,558.54,443.89
2018,2,4,16,45,534.0,37.0,1.1,16.95,123.0,467.2,371.78
2018,2,4,17,0,425.0,32.0,1.2,16.5,78.0,386.48,300.42
2018,2,4,17,15,262.5,21.5,1.35,16.1,45.5,242.58,111.91
2018,2,4,17,30,100.0,11.0,1.5,15.7,13.0,76.65,0.0
2018,2,4,17,45,50.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,7,15,16.5,7.0,0.45,12.25,7.5,5.97,0.0
2018,2,5,7,30,33.0,14.0,0.5,12.5,15.0,11.95,0.0
2018,2,5,7,45,65.0,30.0,0.55,12.7,37.0,23.78,13.1
2018,2,5,8,0,97.0,46.0,0.6,12.9,59.0,35.23,25.12
2018,2,5,8,15,99.0,65.0,0.65,13.1,82.5,49.67,38.48
2018,2,5,8,30,101.0,84.0,0.7,13.3,106.0,63.06,50.71
2018,2,5,8,45,138.5,102.0,0.75,13.55,139.0,75.76,62.11
2018,2,5,9,0,176.0,120.0,0.8,13.8,172.0,88.21,73.07
2018,2,5,9,15,221.5,134.0,0.85,14.15,209.5,95.27,79.09
2018,2,5,9,30,267.0,148.0,0.9,14.5,247.0,104.36,86.77
2018,2,5,9,45,301.5,159.5,0.9,14.9,282.0,111.64,92.74
2018,2,5,10,0,336.0,171.0,0.9,15.3,317.0,118.78,98.53
2018,2,5,10,15,379.5,174.5,0.95,15.75,351.0,121.21,100.22
2018,2,5,10,30,423.0,178.0,1.0,16.2,385.0,125.28,94.06
2018,2,5,10,45,594.5,142.0,1.05,16.65,448.5,146.64,94.14
2018,2,5,11,0,766.0,106.0,1.1,17.1,512.0,181.75,110.27
2018,2,5,11,15,843.0,88.0,1.2,17.35,549.0,232.91,148.91
2018,2,5,11,30,920.0,70.0,1.3,17.6,586.0,289.36,195.18
2018,2,5,11,45,907.5,75.5,1.35,17.85,592.5,339.62,240.79
2018,2,5,12,0,895.0,81.0,1.4,18.1,599.0,387.24,283.83
2018,2,5,12,15,913.0,76.0,1.55,18.15,607.0,434.82,325.98
2018,2,5,12,30,931.0,71.0,1.7,18.2,615.0,481.72,366.93
2018,2,5,12,45,929.5,71.0,1.85,18.25,610.5,523.11,403.08
2018,2,5,13,0,928.0,71.0,2.0,18.3,606.0,562.0,436.57
2018,2,5,13,15,925.5,70.0,2.2,18.3,594.0,596.66,466.6
2018,2,5,13,30,923.0,69.0,2.4,18.3,582.0,628.42,494.0
2018,2,5,13,45,916.5,68.0,2.55,18.3,562.5,654.68,516.71
2018,2,5,14,0,910.0,67.0,2.7,18.3,543.0,677.62,536.69
2018,2,5,14,15,899.5,65.5,2.8,18.25,516.0,693.9,551.45
2018,2,5,14,30,889.0,64.0,2.9,18.2,489.0,706.61,562.44
2018,2,5,14,45,873.5,62.0,3.05,18.1,456.0,711.58,568.04
2018,2,5,15,0,858.0,60.0,3.2,18.0,423.0,712.91,571.07
2018,2,5,15,15,835.0,58.0,3.2,18.0,384.5,705.19,566.47
2018,2,5,15,30,812.0,56.0,3.2,18.0,346.0,701.05,564.47
2018,2,5,15,45,778.5,53.0,3.25,16.8,303.0,677.54,550.21
2018,2,5,16,0,745.0,50.0,3.3,15.6,260.0,650.9,532.74
2018,2,5,16,15,693.5,46.5,3.35,15.05,215.5,607.32,499.46
2018,2,5,16,30,642.0,43.0,3.4,14.5,171.0,561.4,462.24
2018,2,5,16,45,557.0,37.0,3.5,13.95,127.5,486.16,399.04
2018,2,5,17,0,472.0,31.0,3.6,13.4,84.0,410.14,328.89
2018,2,5,17,15,314.0,22.5,3.6,13.1,50.5,282.57,156.04
2018,2,5,17,30,156.0,14.0,3.6,12.8,17.0,117.39,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.5,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,7,15,138.0,9.5,1.2,10.35,15.5,8.11,0.0
2018,2,6,7,30,276.0,19.0,1.2,11.0,31.0,16.22,0.0
2018,2,6,7,45,428.5,26.0,1.15,11.6,71.0,23.64,13.42
2018,2,6,8,0,581.0,33.0,1.1,12.2,111.0,29.85,20.55
2018,2,6,8,15,653.5,37.5,1.1,12.6,156.5,33.61,24.34
2018,2,6,8,30,726.0,42.0,1.1,13.0,202.0,37.47,28.02
2018,2,6,8,45,770.5,45.0,1.1,13.35,248.0,39.94,30.32
2018,2,6,9,0,815.0,48.0,1.1,13.7,294.0,47.0,36.61
2018,2,6,9,15,843.0,51.0,1.15,14.0,337.0,50.09,39.28
2018,2,6,9,30,871.0,54.0,1.2,14.3,380.0,53.09,41.81
2018,2,6,9,45,888.5,56.5,1.25,14.55,418.0,55.51,43.82
2018,2,6,10,0,906.0,59.0,1.3,14.8,456.0,57.86,45.73
2018,2,6,10,15,919.5,60.0,1.3,15.05,488.0,59.01,46.59
2018,2,6,10,30,933.0,61.0,1.3,15.3,520.0,75.38,46.03
2018,2,6,10,45,944.0,61.0,1.35,15.55,546.0,130.95,68.49
2018,2,6,11,0,955.0,61.0,1.4,15.8,572.0,186.81,106.77
2018,2,6,11,15,960.5,62.0,1.4,16.0,590.5,242.48,152.74
2018,2,6,11,30,966.0,63.0,1.4,16.2,609.0,297.46,201.31
2018,2,6,11,45,967.5,63.5,1.4,16.45,619.0,349.88,248.72
2018,2,6,12,0,969.0,64.0,1.4,16.7,629.0,400.75,294.41
2018,2,6,12,15,968.5,64.5,1.45,16.8,632.0,449.04,337.5
2018,2,6,12,30,968.0,65.0,1.5,16.9,635.0,495.2,377.88
2018,2,6,12,45,964.5,66.5,1.5,17.0,630.5,538.56,414.83
2018,2,6,13,0,961.0,68.0,1.5,17.1,626.0,579.24,448.75
2018,2,6,13,15,955.5,67.5,1.45,17.1,612.5,613.92,477.28
2018,2,6,13,30,950.0,67.0,1.4,17.1,599.0,645.43,502.77
2018,2,6,13,45,942.0,66.0,1.4,17.15,578.0,671.56,524.12
2018,2,6,14,0,934.0,65.0,1.4,17.2,557.0,694.19,542.6
2018,2,6,14,15,923.0,64.0,1.4,17.05,530.0,711.25,557.08
2018,2,6,14,30,912.0,63.0,1.4,16.9,503.0,724.66,567.82
2018,2,6,14,45,897.0,61.0,1.4,16.75,469.5,730.34,573.19
2018,2,6,15,0,882.0,59.0,1.4,16.6,436.0,732.31,576.06
2018,2,6,15,15,859.5,57.5,1.4,16.6,397.0,725.77,572.53
2018,2,6,15,30,837.0,56.0,1.4,16.6,358.0,715.77,566.47
2018,2,6,15,45,804.5,53.0,1.25,15.7,314.5,700.04,556.34
2018,2,6,16,0,772.0,50.0,1.1,14.8,271.0,674.05,537.98
2018,2,6,16,15,722.0,46.0,1.1,14.2,225.0,630.67,506.53
2018,2,6,16,30,672.0,42.0,1.1,13.6,179.0,584.97,471.32
2018,2,6,16,45,590.0,36.5,1.1,13.0,134.5,512.04,412.46
2018,2,6,17,0,508.0,31.0,1.1,12.4,90.0,438.25,347.03
2018,2,6,17,15,343.0,22.5,1.1,12.35,54.5,306.28,185.43
2018,2,6,17,30,178.0,14.0,1.1,12.3,19.0,132.86,0.0
2018,2,6,17,45,89.0,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.6,15.5,8.54,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.0,31.0,16.93,0.0
2018,2,7,7,45,396.0,27.5,2.15,9.4,70.5,22.85,13.21
2018,2,7,8,0,545.0,35.0,2.2,9.8,110.0,31.51,22.26
2018,2,7,8,15,618.0,40.5,2.15,10.3,155.5,36.05,26.78
2018,2,7,8,30,691.0,46.0,2.1,10.8,201.0,40.65,31.14
2018,2,7,8,45,736.0,49.5,2.05,11.3,246.5,43.38,33.67
2018,2,7,9,0,781.0,53.0,2.0,11.8,292.0,46.16,36.12
2018,2,7,9,15,811.0,56.0,1.9,12.35,334.5,48.42,38.03
2018,2,7,9,30,841.0,59.0,1.8,12.9,377.0,56.44,45.02
2018,2,7,9,45,862.5,60.5,1.65,13.4,415.0,58.12,46.32
2018,2,7,10,0,884.0,62.0,1.5,13.9,453.0,59.75,47.55
2018,2,7,10,15,897.5,63.5,1.5,14.3,485.0,61.21,48.65
2018,2,7,10,30,911.0,65.0,1.5,14.7,517.0,79.8,48.57
2018,2,7,10,45,920.0,66.5,1.45,15.05,543.0,135.29,72.54
2018,2,7,11,0,929.0,68.0,1.4,15.4,569.0,190.96,111.33
2018,2,7,11,15,935.0,69.0,1.35,15.75,587.5,245.61,156.52
2018,2,7,11,30,941.0,70.0,1.3,16.1,606.0,299.64,204.08
2018,2,7,11,45,943.5,71.0,1.3,16.4,617.0,351.79,250.96
2018,2,7,12,0,946.0,72.0,1.3,16.7,628.0,402.54,296.2
2018,2,7,12,15,946.0,72.5,1.25,16.85,631.0,450.24,338.1
2018,2,7,12,30,946.0,73.0,1.2,17.0,634.0,495.89,377.19
2018,2,7,12,45,943.0,73.5,1.15,17.15,629.0,537.85,412.31
2018,2,7,13,0,940.0,74.0,1.1,17.3,624.0,577.17,444.37
2018,2,7,13,15,935.0,73.5,1.1,17.35,611.0,611.57,472.51
2018,2,7,13,30,930.0,73.0,1.1,17.4,598.0,642.9,497.78
2018,2,7,13,45,921.5,73.0,1.05,17.45,578.0,669.37,518.56
2018,2,7,14,0,913.0,73.0,1.0,17.5,558.0,692.44,536.47
2018,2,7,14,15,901.5,71.5,0.95,17.45,530.5,708.33,549.22
2018,2,7,14,30,890.0,70.0,0.9,17.4,503.0,720.57,558.15
2018,2,7,14,45,873.0,68.0,0.85,17.35,469.0,724.63,561.42
2018,2,7,15,0,856.0,66.0,0.8,17.3,435.0,725.0,562.25
2018,2,7,15,15,833.0,63.5,0.8,17.3,396.0,723.56,562.42
2018,2,7,15,30,810.0,61.0,0.8,17.3,357.0,711.9,555.29
2018,2,7,15,45,776.0,58.5,0.6,16.6,314.0,688.46,538.28
2018,2,7,16,0,742.0,56.0,0.4,15.9,271.0,661.78,518.34
2018,2,7,16,15,691.0,51.5,0.4,15.4,225.5,616.8,486.5
2018,2,7,16,30,640.0,47.0,0.4,14.9,180.0,569.38,451.0
2018,2,7,16,45,557.0,40.5,0.45,14.35,135.5,494.12,392.53
2018,2,7,17,0,474.0,34.0,0.5,13.8,91.0,428.81,336.2
2018,2,7,17,15,316.0,24.0,0.55,13.55,55.0,292.26,187.83
2018,2,7,17,30,158.0,14.0,0.6,13.3,19.0,119.8,0.0
2018,2,7,17,45,79.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,7,15,135.0,10.5,1.0,10.9,17.0,8.96,0.0
2018,2,8,7,30,270.0,21.0,0.9,11.5,34.0,17.8,0.0
2018,2,8,7,45,382.0,29.0,0.8,12.1,70.5,24.06,14.32
2018,2,8,8,0,494.0,37.0,0.7,12.7,107.0,30.37,21.08
2018,2,8,8,15,522.5,47.5,0.65,13.25,145.5,38.34,28.56
2018,2,8,8,30,551.0,58.0,0.6,13.8,184.0,46.04,35.62
2018,2,8,8,45,607.0,63.5,0.55,14.35,229.0,49.73,38.94
2018,2,8,9,0,663.0,69.0,0.5,14.9,274.0,53.44,42.16
2018,2,8,9,15,705.5,72.0,0.5,15.3,317.5,55.16,43.56
2018,2,8,9,30,748.0,75.0,0.5,15.7,361.0,62.07,49.47
2018,2,8,9,45,819.0,67.5,0.45,16.05,409.5,56.39,44.28
2018,2,8,10,0,890.0,60.0,0.4,16.4,458.0,58.44,45.92
2018,2,8,10,15,904.0,61.0,0.35,16.85,490.0,59.57,46.71
2018,2,8,10,30,918.0,62.0,0.3,17.3,522.0,80.23,46.85
2018,2,8,10,45,928.5,63.0,0.3,17.7,548.0,135.88,71.08
2018,2,8,11,0,939.0,64.0,0.3,18.1,574.0,191.85,109.55
2018,2,8,11,15,945.5,65.0,0.25,18.35,593.0,247.1,154.25
2018,2,8,11,30,952.0,66.0,0.2,18.6,612.0,301.8,200.99
2018,2,8,11,45,956.5,65.5,0.15,18.85,623.0,353.8,246.04
2018,2,8,12,0,961.0,65.0,0.1,19.1,634.0,404.5,289.38
2018,2,8,12,15,962.5,65.0,0.2,19.15,637.5,452.93,331.09
2018,2,8,12,30,964.0,65.0,0.3,19.2,641.0,499.38,370.47
2018,2,8,12,45,962.5,64.5,0.4,19.25,635.5,541.69,406.01
2018,2,8,13,0,961.0,64.0,0.5,19.3,630.0,581.39,438.9
2018,2,8,13,15,956.0,63.5,0.6,19.5,617.0,616.31,467.5
2018,2,8,13,30,951.0,63.0,0.7,19.7,604.0,648.09,493.35
2018,2,8,13,45,944.0,62.0,0.85,19.85,583.5,674.8,515.92
2018,2,8,14,0,937.0,61.0,1.0,20.0,563.0,698.06,535.79
2018,2,8,14,15,926.0,59.5,1.1,19.9,535.5,714.47,549.96
2018,2,8,14,30,915.0,58.0,1.2,19.8,508.0,727.17,560.99
2018,2,8,14,45,899.0,57.0,1.3,19.65,474.0,733.18,567.57
2018,2,8,15,0,883.0,56.0,1.4,19.5,440.0,735.49,571.69
2018,2,8,15,15,862.0,54.0,1.4,19.5,401.5,729.16,568.4
2018,2,8,15,30,841.0,52.0,1.4,19.5,363.0,719.32,562.6
2018,2,8,15,45,811.0,49.5,1.55,18.6,320.0,698.67,551.96
2018,2,8,16,0,781.0,47.0,1.7,17.7,277.0,675.09,538.3
2018,2,8,16,15,735.5,43.5,1.75,17.15,231.5,642.8,515.39
2018,2,8,16,30,690.0,40.0,1.8,16.6,186.0,600.89,483.35
2018,2,8,16,45,615.0,35.0,1.85,16.05,141.5,533.27,428.96
2018,2,8,17,0,540.0,30.0,1.9,15.5,97.0,465.02,369.06
2018,2,8,17,15,389.0,23.0,1.95,15.15,60.5,336.26,229.07
2018,2,8,17,30,238.0,16.0,2.0,14.8,24.0,176.91,0.0
2018,2,8,17,45,119.0,8.0,2.05,14.5,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,8.54,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,18.46,0.0
2018,2,9,7,45,405.0,28.5,0.75,14.2,71.0,23.6,14.0
2018,2,9,8,0,460.0,37.0,0.6,14.6,103.0,30.15,20.76
2018,2,9,8,15,557.0,43.5,0.55,15.15,152.5,35.15,25.55
2018,2,9,8,30,654.0,50.0,0.5,15.7,202.0,43.76,33.34
2018,2,9,8,45,733.5,49.0,0.5,16.25,252.5,42.85,32.56
2018,2,9,9,0,813.0,48.0,0.5,16.8,303.0,47.17,36.3
2018,2,9,9,15,816.0,55.5,0.55,17.05,341.5,48.0,36.94
2018,2,9,9,30,819.0,63.0,0.6,17.3,380.0,53.41,41.56
2018,2,9,9,45,795.0,73.5,0.7,17.55,406.0,60.57,47.65
2018,2,9,10,0,771.0,84.0,0.8,17.8,432.0,67.47,53.46
2018,2,9,10,15,805.0,83.0,0.9,17.7,469.0,66.4,52.42
2018,2,9,10,30,839.0,82.0,1.0,17.6,506.0,86.43,51.87
2018,2,9,10,45,817.0,92.5,1.1,17.5,522.0,143.06,80.95
2018,2,9,11,0,795.0,103.0,1.2,17.4,538.0,196.99,120.85
2018,2,9,11,15,794.5,107.0,1.3,17.45,554.0,247.25,162.73
2018,2,9,11,30,794.0,111.0,1.4,17.5,570.0,296.6,206.25
2018,2,9,11,45,809.0,108.0,1.55,17.5,583.5,343.78,248.37
2018,2,9,12,0,824.0,105.0,1.7,17.5,597.0,390.93,290.42
2018,2,9,12,15,841.0,101.5,1.8,17.65,605.5,438.14,331.65
2018,2,9,12,30,858.0,98.0,1.9,17.8,614.0,484.91,371.78
2018,2,9,12,45,829.0,106.5,2.05,17.95,602.0,519.45,402.21
2018,2,9,13,0,800.0,115.0,2.2,18.1,590.0,549.66,428.53
2018,2,9,13,15,693.0,144.0,2.3,18.1,549.5,551.4,432.46
2018,2,9,13,30,586.0,173.0,2.4,18.1,509.0,537.93,424.26
2018,2,9,13,45,652.0,146.0,2.5,18.05,508.0,584.18,462.22
2018,2,9,14,0,718.0,119.0,2.6,18.0,507.0,624.68,495.62
2018,2,9,14,15,750.0,104.0,2.65,17.8,492.0,653.33,519.79
2018,2,9,14,30,782.0,89.0,2.7,17.6,477.0,677.35,540.66
2018,2,9,14,45,786.0,81.0,2.75,17.4,448.5,688.85,550.76
2018,2,9,15,0,790.0,73.0,2.8,17.2,420.0,697.09,558.64
2018,2,9,15,15,757.0,73.0,2.8,17.2,382.0,683.75,549.85
2018,2,9,15,30,724.0,73.0,2.8,17.2,344.0,666.74,538.31
2018,2,9,15,45,724.0,65.5,2.8,16.4,309.0,662.93,538.05
2018,2,9,16,0,724.0,58.0,2.8,15.6,274.0,656.01,534.82
2018,2,9,16,15,670.5,54.5,2.85,15.0,229.0,609.99,500.43
2018,2,9,16,30,617.0,51.0,2.9,14.4,184.0,568.69,467.93
2018,2,9,16,45,548.5,43.5,2.95,13.8,140.5,503.91,414.26
2018,2,9,17,0,480.0,36.0,3.0,13.2,97.0,439.04,356.2
2018,2,9,17,15,326.0,26.5,3.05,13.05,60.0,308.87,221.75
2018,2,9,17,30,172.0,17.0,3.1,12.9,23.0,133.08,0.0
2018,2,9,17,45,86.0,8.5,3.2,12.7,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,155.5,11.0,3.9,8.1,20.0,9.39,0.0
2018,2,10,7,30,311.0,22.0,3.9,8.4,40.0,18.59,0.0
2018,2,10,7,45,442.0,29.5,3.95,8.7,81.0,24.5,15.29
2018,2,10,8,0,573.0,37.0,4.0,9.0,122.0,33.27,24.04
2018,2,10,8,15,644.5,41.5,3.9,9.5,168.5,36.9,27.71
2018,2,10,8,30,716.0,46.0,3.8,10.0,215.0,40.66,31.28
2018,2,10,8,45,721.5,53.5,3.7,10.55,253.5,46.45,36.54
2018,2,10,9,0,727.0,61.0,3.6,11.1,292.0,52.01,41.48
2018,2,10,9,15,593.0,92.0,3.45,11.65,297.0,68.81,56.38
2018,2,10,9,30,459.0,123.0,3.3,12.2,302.0,86.54,71.9
2018,2,10,9,45,254.5,150.0,3.1,12.75,251.0,105.18,87.99
2018,2,10,10,0,50.0,177.0,2.9,13.3,200.0,129.21,108.54
2018,2,10,10,15,60.5,191.5,2.75,13.55,221.0,138.71,116.37
2018,2,10,10,30,71.0,206.0,2.6,13.8,242.0,151.57,120.12
2018,2,10,10,45,115.5,227.5,2.45,14.1,289.5,172.33,133.48
2018,2,10,11,0,160.0,249.0,2.3,14.4,337.0,204.72,156.8
2018,2,10,11,15,193.0,258.5,2.3,14.5,368.5,232.64,178.08
2018,2,10,11,30,226.0,268.0,2.3,14.6,400.0,264.12,203.06
2018,2,10,11,45,244.5,270.0,2.25,14.75,415.0,289.14,223.8
2018,2,10,12,0,263.0,272.0,2.2,14.9,430.0,316.91,246.88
2018,2,10,12,15,331.5,259.5,2.25,14.9,460.0,354.89,277.68
2018,2,10,12,30,400.0,247.0,2.3,14.9,490.0,397.64,312.63
2018,2,10,12,45,367.5,252.5,2.3,14.95,474.0,409.89,324.11
2018,2,10,13,0,335.0,258.0,2.3,15.0,458.0,418.79,332.58
2018,2,10,13,15,328.0,252.5,2.3,14.9,445.5,429.16,342.23
2018,2,10,13,30,321.0,247.0,2.3,14.8,433.0,437.79,350.37
2018,2,10,13,45,562.5,172.0,2.3,14.75,484.0,548.25,439.7
2018,2,10,14,0,804.0,97.0,2.3,14.7,535.0,659.73,528.04
2018,2,10,14,15,821.0,88.5,2.25,14.5,517.0,686.35,549.47
2018,2,10,14,30,838.0,80.0,2.2,14.3,499.0,710.32,568.71
2018,2,10,14,45,868.5,71.0,2.2,14.05,480.0,734.35,587.9
2018,2,10,15,0,899.0,62.0,2.2,13.8,461.0,761.57,609.51
2018,2,10,15,15,882.0,59.5,2.2,13.8,422.5,757.91,607.91
2018,2,10,15,30,865.0,57.0,2.2,13.8,384.0,750.69,603.9
2018,2,10,15,45,839.0,54.0,2.15,12.95,340.5,732.5,593.04
2018,2,10,16,0,813.0,51.0,2.1,12.1,297.0,718.43,584.71
2018,2,10,16,15,771.5,47.0,2.15,11.45,250.0,680.69,557.61
2018,2,10,16,30,730.0,43.0,2.2,10.8,203.0,640.4,526.68
2018,2,10,16,45,657.0,38.0,2.2,10.2,156.5,573.05,471.55
2018,2,10,17,0,584.0,33.0,2.2,9.6,110.0,504.52,410.93
2018,2,10,17,15,428.0,25.5,2.3,9.35,69.5,372.81,277.43
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,203.81,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.8,14.5,7.68,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,47.0,10.0,2.8,6.55,13.0,8.54,0.0
2018,2,11,7,30,94.0,20.0,2.9,7.1,26.0,15.49,0.98
2018,2,11,7,45,128.0,35.0,3.05,7.65,50.5,27.33,17.98
2018,2,11,8,0,162.0,50.0,3.2,8.2,75.0,38.53,28.89
2018,2,11,8,15,219.0,67.5,3.35,8.45,113.0,51.32,40.89
2018,2,11,8,30,276.0,85.0,3.5,8.7,151.0,63.84,52.48
2018,2,11,8,45,193.0,98.0,3.7,8.95,148.5,72.02,59.95
2018,2,11,9,0,110.0,111.0,3.9,9.2,146.0,82.85,69.65
2018,2,11,9,15,57.5,96.0,3.95,9.2,114.5,76.01,63.38
2018,2,11,9,30,5.0,81.0,4.0,9.2,83.0,66.82,54.97
2018,2,11,9,45,6.0,101.0,4.0,9.2,103.5,82.16,68.62
2018,2,11,10,0,7.0,121.0,4.0,9.2,124.0,97.17,81.84
2018,2,11,10,15,30.0,166.0,4.0,9.15,181.0,123.45,104.97
2018,2,11,10,30,53.0,211.0,4.0,9.1,238.0,154.18,124.89
2018,2,11,10,45,81.0,231.5,3.95,9.0,275.5,176.91,141.48
2018,2,11,11,0,109.0,252.0,3.9,8.9,313.0,203.42,161.68
2018,2,11,11,15,184.5,255.5,4.05,8.85,362.5,229.72,180.52
2018,2,11,11,30,260.0,259.0,4.2,8.8,412.0,266.38,209.25
2018,2,11,11,45,152.5,240.5,4.35,8.8,330.5,239.68,192.18
2018,2,11,12,0,45.0,222.0,4.5,8.8,249.0,197.3,160.35
2018,2,11,12,15,141.0,183.5,4.65,8.9,269.5,213.7,173.48
2018,2,11,12,30,237.0,145.0,4.8,9.0,290.0,237.57,194.06
2018,2,11,12,45,555.5,121.5,4.95,9.15,457.5,400.9,329.47
2018,2,11,13,0,874.0,98.0,5.1,9.3,625.0,579.08,475.02
2018,2,11,13,15,888.5,93.0,5.15,9.45,619.5,619.5,509.78
2018,2,11,13,30,903.0,88.0,5.2,9.6,614.0,654.55,540.44
2018,2,11,13,45,897.5,86.5,5.25,9.7,594.5,681.02,563.87
2018,2,11,14,0,892.0,85.0,5.3,9.8,575.0,704.23,584.47
2018,2,11,14,15,884.0,82.5,5.3,9.7,548.5,726.83,604.45
2018,2,11,14,30,876.0,80.0,5.3,9.6,522.0,740.89,616.66
2018,2,11,14,45,863.0,77.0,5.25,9.55,488.5,747.08,622.57
2018,2,11,15,0,850.0,74.0,5.2,9.5,455.0,749.53,625.7
2018,2,11,15,15,752.0,80.5,5.2,9.5,396.0,694.45,583.67
2018,2,11,15,30,654.0,87.0,5.2,9.5,337.0,639.75,541.5
2018,2,11,15,45,501.0,88.0,5.0,9.1,266.5,527.72,451.56
2018,2,11,16,0,348.0,89.0,4.8,8.7,196.0,405.99,349.83
2018,2,11,16,15,496.5,70.5,4.75,8.5,196.0,506.84,435.99
2018,2,11,16,30,645.0,52.0,4.7,8.3,196.0,588.82,501.25
2018,2,11,16,45,565.0,46.0,4.65,8.05,150.5,523.63,444.08
2018,2,11,17,0,485.0,40.0,4.6,7.8,105.0,450.93,377.7
2018,2,11,17,15,338.5,30.0,4.6,7.7,66.5,327.05,253.28
2018,2,11,17,30,192.0,20.0,4.6,7.6,28.0,150.75,0.0
2018,2,11,17,45,96.0,10.0,4.65,7.5,14.0,73.39,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
