Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,43.0,5.5,3.9,3.1,6.0,0.0,0.0
2018,2,22,7,0,86.0,11.0,3.9,3.3,12.0,9.39,0.0
2018,2,22,7,15,243.5,23.0,3.9,3.65,44.5,19.38,0.89
2018,2,22,7,30,401.0,35.0,3.9,4.0,77.0,29.21,19.86
2018,2,22,7,45,481.5,43.5,3.9,4.4,120.5,35.6,26.7
2018,2,22,8,0,562.0,52.0,3.9,4.8,164.0,41.96,32.94
2018,2,22,8,15,633.5,57.5,3.95,5.15,215.0,45.79,36.67
2018,2,22,8,30,705.0,63.0,4.0,5.5,266.0,54.13,44.37
2018,2,22,8,45,667.5,76.5,4.0,5.85,295.0,58.61,48.38
2018,2,22,9,0,630.0,90.0,4.0,6.2,324.0,67.03,55.91
2018,2,22,9,15,475.0,131.5,4.1,6.45,320.0,91.79,78.16
2018,2,22,9,30,320.0,173.0,4.2,6.7,316.0,119.68,102.93
2018,2,22,9,45,256.0,180.0,4.25,6.95,300.5,122.55,105.1
2018,2,22,10,0,192.0,187.0,4.3,7.2,285.0,132.62,113.69
2018,2,22,10,15,292.5,199.5,4.4,7.3,359.5,135.03,115.53
2018,2,22,10,30,393.0,212.0,4.5,7.4,434.0,167.43,123.48
2018,2,22,10,45,348.0,233.5,4.55,7.5,436.5,209.43,156.63
2018,2,22,11,0,303.0,255.0,4.6,7.6,439.0,241.01,184.9
2018,2,22,11,15,332.0,244.0,4.7,7.6,451.5,264.35,204.82
2018,2,22,11,30,361.0,233.0,4.8,7.6,464.0,289.48,227.27
2018,2,22,11,45,429.5,209.5,4.9,7.6,488.5,321.32,254.99
2018,2,22,12,0,498.0,186.0,5.0,7.6,513.0,358.93,288.27
2018,2,22,12,15,431.5,217.5,5.05,7.55,502.0,385.0,313.19
2018,2,22,12,30,365.0,249.0,5.1,7.5,491.0,399.93,327.86
2018,2,22,12,45,345.0,261.5,5.2,7.45,489.0,422.18,347.82
2018,2,22,13,0,325.0,274.0,5.3,7.4,487.0,442.5,365.78
2018,2,22,13,15,272.0,267.0,5.3,7.35,443.0,422.6,350.61
2018,2,22,13,30,219.0,260.0,5.3,7.3,399.0,387.29,322.54
2018,2,22,13,45,388.0,222.5,5.35,7.25,459.0,503.54,421.08
2018,2,22,14,0,557.0,185.0,5.4,7.2,519.0,605.73,507.31
2018,2,22,14,15,706.5,141.0,5.35,7.1,545.0,698.91,585.2
2018,2,22,14,30,856.0,97.0,5.3,7.0,571.0,782.43,652.99
2018,2,22,14,45,819.0,99.0,5.3,6.9,530.0,774.9,648.25
2018,2,22,15,0,782.0,101.0,5.3,6.8,489.0,762.89,640.56
2018,2,22,15,15,793.5,91.0,5.3,6.8,457.5,772.76,649.96
2018,2,22,15,30,805.0,81.0,5.3,6.8,426.0,779.2,656.62
2018,2,22,15,45,761.5,78.5,5.25,6.6,377.5,745.94,632.08
2018,2,22,16,0,718.0,76.0,5.2,6.4,329.0,715.28,609.31
2018,2,22,16,15,705.0,68.0,5.1,6.15,287.0,694.53,593.66
2018,2,22,16,30,692.0,60.0,5.0,5.9,245.0,664.07,569.0
2018,2,22,16,45,627.0,53.5,4.95,5.7,196.0,605.67,519.83
2018,2,22,17,0,562.0,47.0,4.9,5.5,147.0,539.63,461.56
2018,2,22,17,15,450.0,39.0,4.85,5.3,103.0,435.91,367.99
2018,2,22,17,30,338.0,31.0,4.8,5.1,59.0,331.12,248.59
2018,2,22,17,45,189.5,18.5,4.75,4.9,32.0,150.44,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,42.5,5.5,3.85,0.65,6.0,0.0,0.0
2018,2,23,7,0,85.0,11.0,3.8,1.0,12.0,9.39,0.0
2018,2,23,7,15,209.0,23.5,3.8,1.55,42.5,19.63,4.06
2018,2,23,7,30,333.0,36.0,3.8,2.1,73.0,29.75,20.7
2018,2,23,7,45,472.5,43.0,3.75,2.6,124.0,35.0,26.42
2018,2,23,8,0,612.0,50.0,3.7,3.1,175.0,40.49,31.85
2018,2,23,8,15,702.0,53.0,3.6,3.65,231.5,46.37,37.44
2018,2,23,8,30,792.0,56.0,3.5,4.2,288.0,48.88,39.75
2018,2,23,8,45,833.0,58.5,3.4,4.8,338.5,50.72,41.32
2018,2,23,9,0,874.0,61.0,3.3,5.4,389.0,58.2,47.99
2018,2,23,9,15,895.0,63.5,3.2,5.75,434.0,60.67,50.05
2018,2,23,9,30,916.0,66.0,3.1,6.1,479.0,63.05,52.0
2018,2,23,9,45,929.0,68.0,3.05,6.5,517.5,64.87,53.42
2018,2,23,10,0,942.0,70.0,3.0,6.9,556.0,66.61,54.77
2018,2,23,10,15,953.5,72.0,2.95,7.2,590.0,75.92,62.91
2018,2,23,10,30,965.0,74.0,2.9,7.5,624.0,136.06,75.52
2018,2,23,10,45,973.5,75.0,2.85,7.75,651.0,195.75,116.57
2018,2,23,11,0,982.0,76.0,2.8,8.0,678.0,255.51,166.88
2018,2,23,11,15,987.5,77.0,2.8,8.2,698.0,314.34,220.5
2018,2,23,11,30,993.0,78.0,2.8,8.4,718.0,372.44,274.53
2018,2,23,11,45,993.5,78.5,2.8,8.65,727.5,427.34,325.63
2018,2,23,12,0,994.0,79.0,2.8,8.9,737.0,480.51,374.2
2018,2,23,12,15,990.5,80.0,2.8,9.0,738.5,530.33,419.05
2018,2,23,12,30,987.0,81.0,2.8,9.1,740.0,577.66,460.65
2018,2,23,12,45,982.5,82.5,2.75,9.25,734.0,622.25,498.66
2018,2,23,13,0,978.0,84.0,2.7,9.4,728.0,663.97,533.39
2018,2,23,13,15,974.0,83.0,2.7,9.45,714.5,700.51,563.86
2018,2,23,13,30,970.0,82.0,2.7,9.5,701.0,733.82,591.31
2018,2,23,13,45,962.5,81.5,2.7,9.5,679.5,761.89,614.51
2018,2,23,14,0,955.0,81.0,2.7,9.5,658.0,786.37,633.31
2018,2,23,14,15,942.5,80.0,2.75,9.45,628.0,802.92,646.76
2018,2,23,14,30,930.0,79.0,2.8,9.4,598.0,815.58,657.57
2018,2,23,14,45,914.5,77.0,2.85,9.3,561.5,820.85,663.28
2018,2,23,15,0,899.0,75.0,2.9,9.2,525.0,822.22,666.33
2018,2,23,15,15,879.5,73.0,2.9,9.2,484.0,824.44,669.59
2018,2,23,15,30,860.0,71.0,2.9,9.2,443.0,815.29,664.46
2018,2,23,15,45,832.0,68.0,2.95,8.9,397.0,794.22,651.42
2018,2,23,16,0,804.0,65.0,3.0,8.6,351.0,769.69,635.43
2018,2,23,16,15,712.5,63.0,3.05,7.95,290.5,691.2,577.75
2018,2,23,16,30,621.0,61.0,3.1,7.3,230.0,617.4,521.62
2018,2,23,16,45,592.5,53.0,3.2,6.7,188.5,579.74,491.74
2018,2,23,17,0,564.0,45.0,3.3,6.1,147.0,540.59,457.58
2018,2,23,17,15,464.5,38.0,3.35,5.65,104.5,447.57,375.19
2018,2,23,17,30,365.0,31.0,3.4,5.2,62.0,355.48,272.0
2018,2,23,17,45,207.0,19.0,3.4,4.75,34.0,163.97,0.0
2018,2,23,18,0,49.0,7.0,3.4,4.3,6.0,0.0,0.0
2018,2,23,18,15,24.5,3.5,3.4,4.15,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,0.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,29.5,5.0,2.75,2.55,5.5,0.0,0.0
2018,2,24,7,0,59.0,10.0,2.7,3.0,11.0,8.54,0.0
2018,2,24,7,15,100.5,17.5,2.7,3.5,26.0,13.57,2.51
2018,2,24,7,30,142.0,25.0,2.7,4.0,41.0,19.2,11.38
2018,2,24,7,45,80.0,33.0,2.65,4.5,43.0,26.03,18.12
2018,2,24,8,0,18.0,41.0,2.6,5.0,45.0,34.19,25.87
2018,2,24,8,15,10.0,59.5,2.65,5.5,62.0,48.91,39.53
2018,2,24,8,30,2.0,78.0,2.7,6.0,79.0,63.18,52.58
2018,2,24,8,45,39.0,111.0,2.7,6.5,126.0,85.28,72.53
2018,2,24,9,0,76.0,144.0,2.7,7.0,173.0,107.34,92.11
2018,2,24,9,15,174.5,166.0,2.8,7.25,242.5,118.61,101.85
2018,2,24,9,30,273.0,188.0,2.9,7.5,312.0,127.75,109.61
2018,2,24,9,45,184.0,201.5,3.0,7.8,288.0,140.21,120.2
2018,2,24,10,0,95.0,215.0,3.1,8.1,264.0,153.76,131.68
2018,2,24,10,15,58.0,211.5,3.2,8.25,242.0,153.66,124.88
2018,2,24,10,30,21.0,208.0,3.3,8.4,220.0,163.02,132.21
2018,2,24,10,45,49.5,235.0,3.4,8.6,265.0,182.11,146.29
2018,2,24,11,0,78.0,262.0,3.5,8.8,310.0,212.37,169.82
2018,2,24,11,15,51.5,253.5,3.6,8.9,285.5,208.63,167.93
2018,2,24,11,30,25.0,245.0,3.7,9.0,261.0,203.9,165.03
2018,2,24,11,45,28.5,237.0,3.8,9.15,255.5,200.87,162.53
2018,2,24,12,0,32.0,229.0,3.9,9.3,250.0,200.52,162.32
2018,2,24,12,15,145.0,267.0,3.95,9.3,364.0,290.42,235.54
2018,2,24,12,30,258.0,305.0,4.0,9.3,478.0,395.24,320.4
2018,2,24,12,45,312.0,287.5,4.05,9.35,495.5,429.27,348.93
2018,2,24,13,0,366.0,270.0,4.1,9.4,513.0,465.93,379.98
2018,2,24,13,15,346.0,252.5,4.1,9.4,478.5,458.12,375.24
2018,2,24,13,30,326.0,235.0,4.1,9.4,444.0,446.76,367.6
2018,2,24,13,45,375.0,227.5,4.15,9.4,461.0,490.03,404.18
2018,2,24,14,0,424.0,220.0,4.2,9.4,478.0,548.52,452.18
2018,2,24,14,15,379.5,221.0,4.2,9.3,444.0,518.88,429.56
2018,2,24,14,30,335.0,222.0,4.2,9.2,410.0,499.89,415.17
2018,2,24,14,45,361.0,207.5,4.2,9.1,399.0,516.84,430.91
2018,2,24,15,0,387.0,193.0,4.2,9.0,388.0,532.69,445.7
2018,2,24,15,15,431.5,167.5,4.2,9.0,369.0,567.33,475.6
2018,2,24,15,30,476.0,142.0,4.2,9.0,350.0,582.89,490.67
2018,2,24,15,45,488.0,124.0,4.15,8.6,318.0,577.59,488.96
2018,2,24,16,0,500.0,106.0,4.1,8.2,286.0,569.4,484.58
2018,2,24,16,15,484.5,94.0,4.0,7.85,248.5,543.62,464.64
2018,2,24,16,30,469.0,82.0,3.9,7.5,211.0,515.87,442.37
2018,2,24,16,45,391.0,70.5,3.8,7.15,164.0,437.15,376.48
2018,2,24,17,0,313.0,59.0,3.7,6.8,117.0,359.32,308.41
2018,2,24,17,15,239.5,46.5,3.65,6.5,83.0,285.63,241.2
2018,2,24,17,30,166.0,34.0,3.6,6.2,49.0,216.25,167.45
2018,2,24,17,45,90.5,19.5,3.6,5.9,27.0,81.53,0.0
2018,2,24,18,0,15.0,5.0,3.6,5.6,5.0,4.27,0.0
2018,2,24,18,15,7.5,2.5,3.55,5.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.0,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,122.0,14.0,2.2,3.9,17.0,11.95,0.0
2018,2,25,7,15,281.0,26.0,2.2,4.4,53.5,21.79,9.14
2018,2,25,7,30,440.0,38.0,2.2,4.9,90.0,31.6,22.42
2018,2,25,7,45,491.0,46.5,2.2,5.4,130.5,37.83,28.81
2018,2,25,8,0,542.0,55.0,2.2,5.9,171.0,43.94,34.73
2018,2,25,8,15,617.5,61.5,2.2,6.4,224.5,48.51,39.04
2018,2,25,8,30,693.0,68.0,2.2,6.9,278.0,53.11,43.21
2018,2,25,8,45,748.0,69.5,2.2,7.4,329.5,58.58,48.05
2018,2,25,9,0,803.0,71.0,2.2,7.9,381.0,59.46,48.64
2018,2,25,9,15,842.0,71.5,2.2,8.25,429.0,59.55,48.52
2018,2,25,9,30,881.0,72.0,2.2,8.6,477.0,59.79,48.53
2018,2,25,9,45,896.0,74.0,2.2,8.95,516.0,68.55,56.17
2018,2,25,10,0,911.0,76.0,2.2,9.3,555.0,70.21,57.42
2018,2,25,10,15,929.5,76.0,2.2,9.5,590.5,84.9,55.57
2018,2,25,10,30,948.0,76.0,2.2,9.7,626.0,143.13,79.47
2018,2,25,10,45,957.5,76.5,2.2,9.95,653.0,201.81,120.86
2018,2,25,11,0,967.0,77.0,2.2,10.2,680.0,260.66,170.54
2018,2,25,11,15,973.0,78.0,2.25,10.3,699.5,318.93,223.35
2018,2,25,11,30,979.0,79.0,2.3,10.4,719.0,376.52,276.43
2018,2,25,11,45,983.0,79.0,2.35,10.55,730.5,431.65,327.04
2018,2,25,12,0,987.0,79.0,2.4,10.7,742.0,485.37,375.47
2018,2,25,12,15,986.0,80.0,2.5,10.7,745.0,536.04,420.67
2018,2,25,12,30,985.0,81.0,2.6,10.7,748.0,584.45,462.98
2018,2,25,12,45,979.0,82.0,2.65,10.7,740.5,627.65,500.1
2018,2,25,13,0,973.0,83.0,2.7,10.7,733.0,667.82,534.04
2018,2,25,13,15,967.0,83.0,2.8,10.6,719.0,703.85,564.64
2018,2,25,13,30,961.0,83.0,2.9,10.5,705.0,736.57,592.3
2018,2,25,13,45,953.0,82.5,3.05,10.45,683.0,763.97,615.58
2018,2,25,14,0,945.0,82.0,3.2,10.4,661.0,787.77,634.77
2018,2,25,14,15,932.0,80.5,3.25,10.2,630.5,803.03,647.65
2018,2,25,14,30,919.0,79.0,3.3,10.0,600.0,814.37,657.88
2018,2,25,14,45,879.5,80.0,3.4,9.8,554.5,803.71,652.22
2018,2,25,15,0,840.0,81.0,3.5,9.6,509.0,796.41,649.32
2018,2,25,15,15,783.5,84.0,3.5,9.6,458.5,765.97,627.98
2018,2,25,15,30,727.0,87.0,3.5,9.6,408.0,735.84,606.85
2018,2,25,15,45,740.0,80.0,3.45,9.0,377.5,738.86,612.04
2018,2,25,16,0,753.0,73.0,3.4,8.4,347.0,743.33,617.97
2018,2,25,16,15,697.5,68.5,3.25,8.1,295.0,696.89,582.88
2018,2,25,16,30,642.0,64.0,3.1,7.8,243.0,643.16,541.13
2018,2,25,16,45,550.0,58.0,2.95,7.45,190.5,556.49,471.27
2018,2,25,17,0,458.0,52.0,2.8,7.1,138.0,469.88,398.53
2018,2,25,17,15,342.5,43.0,2.75,6.95,96.5,362.6,305.22
2018,2,25,17,30,227.0,34.0,2.7,6.8,55.0,261.28,205.44
2018,2,25,17,45,125.0,20.0,2.6,6.65,30.5,143.01,0.0
2018,2,25,18,0,23.0,6.0,2.5,6.5,6.0,21.11,0.0
2018,2,25,18,15,11.5,3.0,2.5,6.45,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,6,45,6.5,5.0,3.9,5.05,5.0,0.0,0.0
2018,2,26,7,0,13.0,10.0,3.9,4.9,10.0,8.54,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,20.57,9.45
2018,2,26,7,30,336.0,43.0,4.0,4.9,85.0,35.58,26.05
2018,2,26,7,45,471.0,48.5,4.05,4.9,135.5,39.3,30.23
2018,2,26,8,0,606.0,54.0,4.1,4.9,186.0,43.4,34.38
2018,2,26,8,15,667.0,58.5,4.15,5.1,236.5,46.42,37.3
2018,2,26,8,30,728.0,63.0,4.2,5.3,287.0,53.88,44.17
2018,2,26,8,45,771.0,65.5,4.25,5.45,336.5,55.47,45.53
2018,2,26,9,0,814.0,68.0,4.3,5.6,386.0,57.15,46.94
2018,2,26,9,15,794.5,80.0,4.4,5.9,419.0,65.33,54.21
2018,2,26,9,30,775.0,92.0,4.5,6.2,452.0,73.16,61.08
2018,2,26,9,45,769.0,102.0,4.6,6.5,484.5,72.45,60.19
2018,2,26,10,0,763.0,112.0,4.7,6.8,517.0,77.73,64.71
2018,2,26,10,15,787.5,114.0,4.75,7.1,554.0,101.82,70.23
2018,2,26,10,30,812.0,116.0,4.8,7.4,591.0,155.23,95.08
2018,2,26,10,45,877.5,101.0,4.85,7.7,634.5,204.58,128.26
2018,2,26,11,0,943.0,86.0,4.9,8.0,678.0,266.17,178.95
2018,2,26,11,15,947.5,87.0,4.9,8.2,696.5,323.0,231.69
2018,2,26,11,30,952.0,88.0,4.9,8.4,715.0,379.02,284.56
2018,2,26,11,45,953.5,89.5,4.9,8.6,726.0,433.31,335.62
2018,2,26,12,0,955.0,91.0,4.9,8.8,737.0,486.09,384.37
2018,2,26,12,15,952.5,92.0,4.9,8.8,739.0,534.82,429.04
2018,2,26,12,30,950.0,93.0,4.9,8.8,741.0,581.22,470.7
2018,2,26,12,45,944.0,95.0,4.95,8.85,734.5,624.1,508.6
2018,2,26,13,0,938.0,97.0,5.0,8.9,728.0,664.08,543.39
2018,2,26,13,15,926.5,99.5,5.0,8.85,713.0,698.04,572.79
2018,2,26,13,30,915.0,102.0,5.0,8.8,698.0,728.51,598.97
2018,2,26,13,45,897.5,105.5,5.0,8.75,675.0,757.88,623.67
2018,2,26,14,0,880.0,109.0,5.0,8.7,652.0,778.63,641.15
2018,2,26,14,15,834.0,116.0,4.95,8.55,612.5,777.38,641.18
2018,2,26,14,30,788.0,123.0,4.9,8.4,573.0,775.37,640.9
2018,2,26,14,45,782.5,117.0,4.85,8.25,541.5,783.24,648.4
2018,2,26,15,0,777.0,111.0,4.8,8.1,510.0,787.62,653.31
2018,2,26,15,15,764.0,106.0,4.8,8.1,472.5,783.56,651.76
2018,2,26,15,30,751.0,101.0,4.8,8.1,435.0,776.02,647.61
2018,2,26,15,45,709.0,95.5,4.6,7.75,385.5,740.31,621.17
2018,2,26,16,0,667.0,90.0,4.4,7.4,336.0,701.4,591.92
2018,2,26,16,15,488.0,90.0,4.3,7.1,257.0,552.41,473.37
2018,2,26,16,30,309.0,90.0,4.2,6.8,178.0,398.61,344.86
2018,2,26,16,45,212.0,75.5,4.1,6.45,130.5,282.41,245.24
2018,2,26,17,0,115.0,61.0,4.0,6.1,83.0,187.74,160.79
2018,2,26,17,15,78.0,45.0,3.95,5.9,58.0,124.28,103.61
2018,2,26,17,30,41.0,29.0,3.9,5.7,33.0,76.56,57.94
2018,2,26,17,45,28.5,17.0,3.85,5.45,19.0,47.0,0.0
2018,2,26,18,0,16.0,5.0,3.8,5.2,5.0,15.44,0.0
2018,2,26,18,15,8.0,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,27,6,45,95.0,9.0,3.45,2.5,12.0,0.0,0.0
2018,2,27,7,0,190.0,18.0,3.4,2.7,24.0,15.36,0.0
2018,2,27,7,15,362.5,27.5,3.45,3.15,65.0,23.06,12.36
2018,2,27,7,30,535.0,37.0,3.5,3.6,106.0,33.6,24.56
2018,2,27,7,45,617.0,44.0,3.55,4.05,156.5,39.34,30.44
2018,2,27,8,0,699.0,51.0,3.6,4.5,207.0,45.12,36.05
2018,2,27,8,15,755.5,55.0,3.6,5.0,260.0,48.14,38.91
2018,2,27,8,30,812.0,59.0,3.6,5.5,313.0,51.24,41.71
2018,2,27,8,45,838.5,63.5,3.6,6.0,361.5,54.48,44.53
2018,2,27,9,0,865.0,68.0,3.6,6.5,410.0,57.65,47.22
2018,2,27,9,15,888.0,71.0,3.55,6.95,456.0,59.58,48.75
2018,2,27,9,30,911.0,74.0,3.5,7.4,502.0,68.63,56.69
2018,2,27,9,45,927.5,75.5,3.45,7.8,542.5,70.06,57.72
2018,2,27,10,0,944.0,77.0,3.4,8.2,583.0,71.41,58.69
2018,2,27,10,15,954.5,79.5,3.35,8.55,617.0,95.26,59.5
2018,2,27,10,30,965.0,82.0,3.3,8.9,651.0,156.22,88.44
2018,2,27,10,45,968.5,83.5,3.25,9.3,675.5,215.98,132.45
2018,2,27,11,0,972.0,85.0,3.2,9.7,700.0,275.25,183.57
2018,2,27,11,15,977.5,85.5,3.2,9.95,719.5,333.58,236.89
2018,2,27,11,30,983.0,86.0,3.2,10.2,739.0,391.15,290.14
2018,2,27,11,45,982.5,86.5,3.2,10.5,747.5,445.49,340.22
2018,2,27,12,0,982.0,87.0,3.2,10.8,756.0,497.98,387.6
2018,2,27,12,15,982.0,87.0,3.2,10.95,758.5,548.23,432.09
2018,2,27,12,30,982.0,87.0,3.2,11.1,761.0,596.27,473.6
2018,2,27,12,45,978.5,86.5,3.2,11.25,754.0,639.47,510.3
2018,2,27,13,0,975.0,86.0,3.2,11.4,747.0,679.77,543.86
2018,2,27,13,15,960.5,87.5,3.25,11.4,728.5,711.93,571.03
2018,2,27,13,30,946.0,89.0,3.3,11.4,710.0,740.26,594.83
2018,2,27,13,45,918.0,91.5,3.3,11.4,678.5,756.18,608.51
2018,2,27,14,0,890.0,94.0,3.3,11.4,647.0,767.54,617.65
2018,2,27,14,15,901.0,89.0,3.35,11.3,628.0,796.17,640.26
2018,2,27,14,30,912.0,84.0,3.4,11.2,609.0,821.85,660.69
2018,2,27,14,45,885.0,84.5,3.45,11.1,569.0,820.27,661.2
2018,2,27,15,0,858.0,85.0,3.5,11.0,529.0,822.6,664.96
2018,2,27,15,15,844.0,81.5,3.5,11.0,490.0,819.3,664.14
2018,2,27,15,30,830.0,78.0,3.5,11.0,451.0,812.32,660.69
2018,2,27,15,45,806.5,74.5,3.55,10.5,406.5,793.82,650.01
2018,2,27,16,0,783.0,71.0,3.6,10.0,362.0,771.88,636.47
2018,2,27,16,15,744.5,66.5,3.6,9.4,313.5,733.02,609.28
2018,2,27,16,30,706.0,62.0,3.6,8.8,265.0,691.36,578.74
2018,2,27,16,45,610.5,57.5,3.65,8.25,209.5,608.91,514.01
2018,2,27,17,0,515.0,53.0,3.7,7.7,154.0,519.88,440.72
2018,2,27,17,15,353.0,42.5,3.7,7.3,102.5,372.95,315.54
2018,2,27,17,30,191.0,32.0,3.7,6.9,51.0,229.57,184.86
2018,2,27,17,45,117.0,20.0,3.7,6.5,29.5,140.09,5.52
2018,2,27,18,0,43.0,8.0,3.7,6.1,8.0,36.97,0.0
2018,2,27,18,15,21.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,11.0,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,22.0,10.0,1.5,4.6,11.0,8.54,0.0
2018,2,28,7,15,14.5,23.0,1.5,5.1,24.0,19.01,9.71
2018,2,28,7,30,7.0,36.0,1.5,5.6,37.0,29.43,20.77
2018,2,28,7,45,19.5,56.0,1.5,6.05,60.0,44.44,34.91
2018,2,28,8,0,32.0,76.0,1.5,6.5,83.0,59.19,48.65
2018,2,28,8,15,34.5,93.0,1.5,6.85,102.5,71.66,60.1
2018,2,28,8,30,37.0,110.0,1.5,7.2,122.0,83.91,71.11
2018,2,28,8,45,65.5,136.0,1.55,7.5,161.0,101.64,86.85
2018,2,28,9,0,94.0,162.0,1.6,7.8,200.0,118.86,101.88
2018,2,28,9,15,113.0,185.0,1.6,7.95,235.5,128.98,110.46
2018,2,28,9,30,132.0,208.0,1.6,8.1,271.0,142.62,122.07
2018,2,28,9,45,184.0,223.5,1.65,8.3,319.0,152.41,130.2
2018,2,28,10,0,236.0,239.0,1.7,8.5,367.0,162.01,138.12
2018,2,28,10,15,169.5,244.0,1.75,8.5,338.5,171.32,136.15
2018,2,28,10,30,103.0,249.0,1.8,8.5,310.0,190.63,150.95
2018,2,28,10,45,69.5,254.0,1.85,8.55,296.0,199.24,158.74
2018,2,28,11,0,36.0,259.0,1.9,8.6,282.0,203.73,163.8
2018,2,28,11,15,38.0,268.5,1.9,8.6,293.5,217.03,174.65
2018,2,28,11,30,40.0,278.0,1.9,8.6,305.0,230.72,185.84
2018,2,28,11,45,50.5,286.0,1.95,8.6,320.5,246.94,199.01
2018,2,28,12,0,61.0,294.0,2.0,8.6,336.0,264.42,213.31
2018,2,28,12,15,74.5,295.5,2.05,8.55,347.0,279.39,225.74
2018,2,28,12,30,88.0,297.0,2.1,8.5,358.0,295.48,239.21
2018,2,28,12,45,70.0,286.0,2.15,8.45,334.0,284.08,230.48
2018,2,28,13,0,52.0,275.0,2.2,8.4,310.0,270.41,219.78
2018,2,28,13,15,30.0,236.5,2.2,8.35,256.5,227.13,184.8
2018,2,28,13,30,8.0,198.0,2.2,8.3,203.0,173.5,140.72
2018,2,28,13,45,7.0,192.0,2.25,8.25,196.5,168.75,137.12
2018,2,28,14,0,6.0,186.0,2.3,8.2,190.0,163.88,133.31
2018,2,28,14,15,3.5,162.0,2.25,8.15,164.5,141.28,114.64
2018,2,28,14,30,1.0,138.0,2.2,8.1,139.0,118.28,95.5
2018,2,28,14,45,0.5,110.0,2.2,8.1,110.5,93.02,74.34
2018,2,28,15,0,0.0,82.0,2.2,8.1,82.0,68.11,53.24
2018,2,28,15,15,6.0,104.5,2.2,8.1,107.0,93.45,75.39
2018,2,28,15,30,12.0,127.0,2.2,8.1,132.0,121.31,99.62
2018,2,28,15,45,8.0,96.0,2.25,8.0,99.5,88.71,71.8
2018,2,28,16,0,4.0,65.0,2.3,7.9,67.0,57.23,44.62
2018,2,28,16,15,3.0,70.5,2.4,7.8,72.0,61.58,48.5
2018,2,28,16,30,2.0,76.0,2.5,7.7,77.0,68.29,54.36
2018,2,28,16,45,2.5,63.5,2.55,7.65,64.5,57.63,45.0
2018,2,28,17,0,3.0,51.0,2.6,7.6,52.0,46.87,35.38
2018,2,28,17,15,1.5,36.5,2.65,7.55,37.0,31.78,21.8
2018,2,28,17,30,0.0,22.0,2.7,7.5,22.0,18.15,9.34
2018,2,28,17,45,0.0,12.0,2.8,7.45,12.0,9.88,0.0
2018,2,28,18,0,0.0,2.0,2.9,7.4,2.0,1.71,0.0
2018,2,28,18,15,0.0,1.0,3.05,7.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,3.35,8.25,1.0,0.85,0.0
2018,3,1,7,0,0.0,2.0,3.4,8.2,2.0,1.71,0.0
2018,3,1,7,15,0.0,4.5,3.4,8.1,4.5,3.69,0.0
2018,3,1,7,30,0.0,7.0,3.4,8.0,7.0,5.74,0.0
2018,3,1,7,45,47.5,14.5,3.4,7.9,25.5,11.78,5.07
2018,3,1,8,0,95.0,22.0,3.4,7.8,44.0,16.29,9.3
2018,3,1,8,15,101.0,65.5,3.4,7.8,94.0,52.03,42.06
2018,3,1,8,30,107.0,109.0,3.4,7.8,144.0,81.59,68.9
2018,3,1,8,45,157.0,137.0,3.4,7.8,196.5,100.16,85.49
2018,3,1,9,0,207.0,165.0,3.4,7.8,249.0,118.06,101.3
2018,3,1,9,15,161.0,184.0,3.45,7.9,253.5,129.18,110.86
2018,3,1,9,30,115.0,203.0,3.5,8.0,258.0,139.83,119.92
2018,3,1,9,45,169.0,221.5,3.5,8.1,310.0,151.26,129.61
2018,3,1,10,0,223.0,240.0,3.5,8.2,362.0,162.44,139.01
2018,3,1,10,15,199.0,218.5,3.6,8.35,332.0,159.66,125.9
2018,3,1,10,30,175.0,197.0,3.7,8.5,302.0,160.73,123.55
2018,3,1,10,45,249.0,198.0,3.75,8.6,354.5,181.07,136.22
2018,3,1,11,0,323.0,199.0,3.8,8.7,407.0,213.14,160.5
2018,3,1,11,15,322.5,241.5,3.85,8.85,454.0,270.15,209.31
2018,3,1,11,30,322.0,284.0,3.9,9.0,501.0,324.3,255.4
2018,3,1,11,45,178.5,267.5,4.0,9.15,388.0,282.31,226.25
2018,3,1,12,0,35.0,251.0,4.1,9.3,275.0,220.17,178.13
2018,3,1,12,15,18.0,184.0,4.15,9.35,196.5,160.92,129.73
2018,3,1,12,30,1.0,117.0,4.2,9.4,118.0,97.96,77.32
2018,3,1,12,45,35.5,177.0,4.3,9.45,201.5,171.41,139.07
2018,3,1,13,0,70.0,237.0,4.4,9.5,285.0,248.15,202.81
2018,3,1,13,15,50.0,218.5,4.45,9.5,252.5,224.03,182.97
2018,3,1,13,30,30.0,200.0,4.5,9.5,220.0,197.59,161.13
2018,3,1,13,45,22.5,172.0,4.55,9.5,186.5,169.24,137.79
2018,3,1,14,0,15.0,144.0,4.6,9.5,153.0,132.99,107.6
2018,3,1,14,15,8.5,121.0,4.55,9.4,126.0,108.39,86.97
2018,3,1,14,30,2.0,98.0,4.5,9.3,99.0,83.37,65.77
2018,3,1,14,45,1.0,101.5,4.5,9.25,102.0,85.81,67.98
2018,3,1,15,0,0.0,105.0,4.5,9.2,105.0,88.41,70.34
2018,3,1,15,15,16.5,113.0,4.5,9.2,120.5,118.25,96.68
2018,3,1,15,30,33.0,121.0,4.5,9.2,136.0,142.53,118.27
2018,3,1,15,45,57.5,119.0,4.5,8.95,142.0,163.79,137.81
2018,3,1,16,0,82.0,117.0,4.5,8.7,148.0,201.32,171.13
2018,3,1,16,15,80.0,96.0,4.55,8.55,123.0,177.13,150.94
2018,3,1,16,30,78.0,75.0,4.6,8.4,98.0,151.75,129.43
2018,3,1,16,45,84.5,71.5,4.6,8.25,92.5,156.53,133.62
2018,3,1,17,0,91.0,68.0,4.6,8.1,87.0,163.39,138.89
2018,3,1,17,15,65.5,50.5,4.65,8.05,62.0,122.84,101.78
2018,3,1,17,30,40.0,33.0,4.7,8.0,37.0,81.57,63.11
2018,3,1,17,45,20.5,19.0,4.75,7.95,21.0,44.75,11.83
2018,3,1,18,0,1.0,5.0,4.8,7.9,5.0,4.97,0.0
2018,3,1,18,15,0.5,2.5,4.8,7.85,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.7,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,6,45,74.5,10.5,2.05,4.3,14.0,8.96,0.0
2018,3,2,7,0,149.0,21.0,2.1,4.6,28.0,16.39,0.0
2018,3,2,7,15,268.5,33.5,2.2,4.85,64.5,27.84,17.93
2018,3,2,7,30,388.0,46.0,2.3,5.1,101.0,37.71,28.39
2018,3,2,7,45,456.0,56.5,2.45,5.35,146.5,45.42,35.97
2018,3,2,8,0,524.0,67.0,2.6,5.6,192.0,52.96,43.17
2018,3,2,8,15,324.5,63.0,2.65,5.75,146.0,46.53,37.34
2018,3,2,8,30,125.0,59.0,2.7,5.9,100.0,44.82,35.74
2018,3,2,8,45,207.5,95.5,2.8,6.05,175.5,70.35,58.99
2018,3,2,9,0,290.0,132.0,2.9,6.2,251.0,94.58,80.72
2018,3,2,9,15,382.0,148.0,2.95,6.25,322.5,99.92,85.25
2018,3,2,9,30,474.0,164.0,3.0,6.3,394.0,109.81,93.85
2018,3,2,9,45,647.0,133.5,3.05,6.4,474.0,91.17,76.88
2018,3,2,10,0,820.0,103.0,3.1,6.5,554.0,78.79,65.6
2018,3,2,10,15,832.5,106.5,3.15,6.55,587.5,110.75,69.82
2018,3,2,10,30,845.0,110.0,3.2,6.6,621.0,167.03,101.19
2018,3,2,10,45,712.0,156.5,3.25,6.7,599.5,225.13,152.81
2018,3,2,11,0,579.0,203.0,3.3,6.8,578.0,274.47,201.64
2018,3,2,11,15,400.5,259.5,3.35,6.8,522.5,305.92,237.16
2018,3,2,11,30,222.0,316.0,3.4,6.8,467.0,316.98,253.48
2018,3,2,11,45,131.0,286.5,3.45,6.8,376.0,278.94,225.83
2018,3,2,12,0,40.0,257.0,3.5,6.8,285.0,227.29,185.33
2018,3,2,12,15,20.5,201.5,3.55,6.75,216.0,178.01,145.04
2018,3,2,12,30,1.0,146.0,3.6,6.7,147.0,122.02,98.33
2018,3,2,12,45,0.5,134.0,3.65,6.6,134.5,112.04,90.05
2018,3,2,13,0,0.0,122.0,3.7,6.5,122.0,101.85,81.51
2018,3,2,13,15,0.0,105.5,3.7,6.4,105.5,88.01,69.86
2018,3,2,13,30,0.0,89.0,3.7,6.3,89.0,74.1,58.1
2018,3,2,13,45,0.0,85.5,3.65,6.2,85.5,71.15,55.68
2018,3,2,14,0,0.0,82.0,3.6,6.1,82.0,68.2,53.26
2018,3,2,14,15,0.0,69.5,3.55,6.05,69.5,57.74,44.36
2018,3,2,14,30,0.0,57.0,3.5,6.0,57.0,47.29,35.44
2018,3,2,14,45,17.5,96.5,3.45,5.95,106.0,100.58,82.2
2018,3,2,15,0,35.0,136.0,3.4,5.9,155.0,155.38,129.88
2018,3,2,15,15,44.5,156.0,3.4,5.9,178.0,187.38,157.67
2018,3,2,15,30,54.0,176.0,3.4,5.9,201.0,223.02,188.51
2018,3,2,15,45,27.0,132.0,3.35,5.8,144.5,152.83,128.34
2018,3,2,16,0,0.0,88.0,3.3,5.7,88.0,75.05,60.34
2018,3,2,16,15,0.5,79.5,3.2,5.6,79.5,68.31,54.69
2018,3,2,16,30,1.0,71.0,3.1,5.5,71.0,61.67,48.96
2018,3,2,16,45,1.5,64.5,3.05,5.35,64.5,57.47,45.25
2018,3,2,17,0,2.0,58.0,3.0,5.2,58.0,54.09,42.07
2018,3,2,17,15,4.0,41.5,2.95,5.1,42.0,39.52,28.94
2018,3,2,17,30,6.0,25.0,2.9,5.0,26.0,25.23,15.84
2018,3,2,17,45,3.0,14.5,2.8,4.9,15.0,14.17,1.37
2018,3,2,18,0,0.0,4.0,2.7,4.8,4.0,3.41,0.0
2018,3,2,18,15,0.0,2.0,2.65,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,0.5,4.0,1.25,4.75,4.0,3.41,0.0
2018,3,3,7,0,1.0,8.0,1.2,4.9,8.0,6.57,0.0
2018,3,3,7,15,4.5,27.0,1.2,5.05,27.5,22.17,13.44
2018,3,3,7,30,8.0,46.0,1.2,5.2,47.0,36.96,27.83
2018,3,3,7,45,19.0,68.0,1.2,5.3,72.0,52.82,42.81
2018,3,3,8,0,30.0,90.0,1.2,5.4,97.0,68.59,57.53
2018,3,3,8,15,30.0,71.5,1.2,5.45,80.0,57.56,47.53
2018,3,3,8,30,30.0,53.0,1.2,5.5,63.0,44.31,35.35
2018,3,3,8,45,15.0,36.0,1.25,5.55,41.0,30.71,22.77
2018,3,3,9,0,0.0,19.0,1.3,5.6,19.0,15.67,8.83
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,23.12,15.66
2018,3,3,9,30,0.0,37.0,1.2,5.7,37.0,30.6,22.44
2018,3,3,9,45,0.0,36.0,1.2,5.7,36.0,29.79,21.62
2018,3,3,10,0,0.0,35.0,1.2,5.7,35.0,28.97,20.82
2018,3,3,10,15,0.0,36.5,1.2,5.75,36.5,30.23,20.75
2018,3,3,10,30,0.0,38.0,1.2,5.8,38.0,31.49,21.79
2018,3,3,10,45,0.5,58.5,1.2,5.85,59.0,48.66,36.55
2018,3,3,11,0,1.0,79.0,1.2,5.9,80.0,65.94,51.28
2018,3,3,11,15,7.5,136.0,1.25,6.05,141.5,114.03,91.75
2018,3,3,11,30,14.0,193.0,1.3,6.2,203.0,161.89,131.38
2018,3,3,11,45,103.0,256.0,1.35,6.3,328.5,246.07,198.93
2018,3,3,12,0,192.0,319.0,1.4,6.4,454.0,343.72,276.64
2018,3,3,12,15,260.5,319.0,1.55,6.45,502.5,396.02,318.68
2018,3,3,12,30,329.0,319.0,1.7,6.5,551.0,453.07,364.9
2018,3,3,12,45,287.0,322.5,1.8,6.55,524.0,454.38,367.08
2018,3,3,13,0,245.0,326.0,1.9,6.6,497.0,443.73,359.89
2018,3,3,13,15,261.5,313.5,2.0,6.5,492.5,468.86,381.33
2018,3,3,13,30,278.0,301.0,2.1,6.4,488.0,485.85,396.32
2018,3,3,13,45,296.0,288.5,2.25,6.3,482.5,503.44,412.09
2018,3,3,14,0,314.0,276.0,2.4,6.2,477.0,520.47,427.51
2018,3,3,14,15,252.0,262.5,2.45,6.05,419.5,473.31,390.82
2018,3,3,14,30,190.0,249.0,2.5,5.9,362.0,406.0,337.73
2018,3,3,14,45,144.0,222.0,2.55,5.75,304.5,348.03,291.4
2018,3,3,15,0,98.0,195.0,2.6,5.6,247.0,286.85,241.22
2018,3,3,15,15,57.0,147.0,2.6,5.6,176.5,188.13,158.44
2018,3,3,15,30,16.0,99.0,2.6,5.6,106.0,104.87,86.42
2018,3,3,15,45,148.5,121.0,2.6,5.3,179.0,259.01,223.66
2018,3,3,16,0,281.0,143.0,2.6,5.0,252.0,422.36,363.34
2018,3,3,16,15,314.0,122.5,2.55,4.9,229.5,428.29,369.37
2018,3,3,16,30,347.0,102.0,2.5,4.8,207.0,451.27,389.38
2018,3,3,16,45,303.0,86.0,2.45,4.7,166.0,394.43,341.28
2018,3,3,17,0,259.0,70.0,2.4,4.6,125.0,337.29,291.59
2018,3,3,17,15,172.5,54.0,2.4,4.5,86.5,228.16,195.53
2018,3,3,17,30,86.0,38.0,2.4,4.4,48.0,140.86,115.36
2018,3,3,17,45,62.0,24.0,2.35,4.25,29.5,98.48,51.63
2018,3,3,18,0,38.0,10.0,2.3,4.1,11.0,35.6,0.0
2018,3,3,18,15,19.0,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,140.5,11.0,0.7,3.45,19.0,9.39,0.0
2018,3,4,7,0,281.0,22.0,0.6,3.7,38.0,18.57,0.0
2018,3,4,7,15,421.5,30.5,0.65,4.0,81.5,25.28,16.48
2018,3,4,7,30,562.0,39.0,0.7,4.3,125.0,34.98,26.25
2018,3,4,7,45,636.5,44.0,0.75,4.55,175.0,38.94,30.31
2018,3,4,8,0,711.0,49.0,0.8,4.8,225.0,43.02,34.26
2018,3,4,8,15,757.0,52.5,0.8,5.2,276.0,45.69,36.72
2018,3,4,8,30,803.0,56.0,0.8,5.6,327.0,48.4,39.12
2018,3,4,8,45,712.0,81.5,0.8,6.0,347.5,61.33,50.77
2018,3,4,9,0,621.0,107.0,0.8,6.4,368.0,77.39,65.05
2018,3,4,9,15,721.0,97.0,0.8,6.75,431.0,69.85,57.96
2018,3,4,9,30,821.0,87.0,0.8,7.1,494.0,69.12,57.06
2018,3,4,9,45,877.5,78.5,0.8,7.45,544.0,71.36,58.83
2018,3,4,10,0,934.0,70.0,0.8,7.8,594.0,66.65,54.39
2018,3,4,10,15,908.0,83.0,0.8,8.05,616.5,113.87,66.67
2018,3,4,10,30,882.0,96.0,0.8,8.3,639.0,168.05,98.24
2018,3,4,10,45,871.0,104.5,0.75,8.5,659.0,227.02,145.03
2018,3,4,11,0,860.0,113.0,0.7,8.7,679.0,284.32,195.13
2018,3,4,11,15,881.5,109.0,0.75,8.85,703.0,339.33,243.95
2018,3,4,11,30,903.0,105.0,0.8,9.0,727.0,398.65,296.25
2018,3,4,11,45,855.5,108.0,0.8,9.15,704.0,430.64,327.83
2018,3,4,12,0,808.0,111.0,0.8,9.3,681.0,459.61,355.73
2018,3,4,12,15,879.5,96.0,0.85,9.3,718.5,525.53,409.93
2018,3,4,12,30,951.0,81.0,0.9,9.3,756.0,594.15,464.94
2018,3,4,12,45,965.0,81.0,0.9,9.35,761.5,646.42,506.2
2018,3,4,13,0,979.0,81.0,0.9,9.4,767.0,697.33,545.58
2018,3,4,13,15,975.5,80.0,0.9,9.4,753.0,733.96,574.01
2018,3,4,13,30,972.0,79.0,0.9,9.4,739.0,767.36,599.61
2018,3,4,13,45,965.5,78.0,0.9,9.4,717.0,795.22,619.38
2018,3,4,14,0,959.0,77.0,0.9,9.4,695.0,819.46,636.72
2018,3,4,14,15,940.0,79.0,0.9,9.3,663.0,833.6,647.42
2018,3,4,14,30,921.0,81.0,0.9,9.2,631.0,843.67,655.61
2018,3,4,14,45,900.0,81.5,0.9,9.1,593.0,846.4,658.94
2018,3,4,15,0,879.0,82.0,0.9,9.0,555.0,845.2,659.82
2018,3,4,15,15,790.0,94.0,0.9,9.0,495.0,804.76,633.11
2018,3,4,15,30,701.0,106.0,0.9,9.0,435.0,756.88,601.25
