Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,30,11.0,106.0,2.5,10.1,109.0,83.18,69.71
2018,4,4,7,45,52.5,136.0,2.4,10.45,156.5,101.49,85.81
2018,4,4,8,0,94.0,166.0,2.3,10.8,204.0,121.39,103.01
2018,4,4,8,15,210.0,181.0,2.25,11.15,280.5,128.34,108.59
2018,4,4,8,30,326.0,196.0,2.2,11.5,357.0,132.63,111.8
2018,4,4,8,45,304.5,220.0,2.15,11.9,382.0,145.16,122.09
2018,4,4,9,0,283.0,244.0,2.1,12.3,407.0,157.0,131.66
2018,4,4,9,15,237.5,272.0,2.05,12.55,415.5,180.11,150.79
2018,4,4,9,30,192.0,300.0,2.0,12.8,424.0,193.33,161.34
2018,4,4,9,45,202.0,319.0,2.0,13.1,456.0,220.52,169.24
2018,4,4,10,0,212.0,338.0,2.0,13.4,488.0,251.9,190.65
2018,4,4,10,15,209.0,353.5,1.95,13.55,507.0,280.57,212.75
2018,4,4,10,30,206.0,369.0,1.9,13.7,526.0,309.23,235.82
2018,4,4,10,45,218.5,379.5,1.9,13.8,550.5,339.55,260.08
2018,4,4,11,0,231.0,390.0,1.9,13.9,575.0,371.38,285.6
2018,4,4,11,15,262.0,391.0,1.95,13.85,604.5,401.49,309.83
2018,4,4,11,30,293.0,392.0,2.0,13.8,634.0,440.55,340.94
2018,4,4,11,45,256.5,403.5,2.05,13.8,617.0,455.06,353.33
2018,4,4,12,0,220.0,415.0,2.1,13.8,600.0,465.06,361.85
2018,4,4,12,15,177.0,412.0,2.1,13.55,561.0,455.13,355.19
2018,4,4,12,30,134.0,409.0,2.1,13.3,522.0,440.58,344.68
2018,4,4,12,45,116.0,398.0,2.1,13.05,495.0,432.51,339.24
2018,4,4,13,0,98.0,387.0,2.1,12.8,468.0,412.72,324.76
2018,4,4,13,15,126.0,382.0,2.0,12.6,484.0,450.61,354.76
2018,4,4,13,30,154.0,377.0,1.9,12.4,500.0,480.58,378.4
2018,4,4,13,45,168.5,373.0,1.85,12.2,504.5,501.22,394.84
2018,4,4,14,0,183.0,369.0,1.8,12.0,509.0,522.06,411.52
2018,4,4,14,15,195.5,348.0,1.7,12.05,492.0,523.52,413.36
2018,4,4,14,30,208.0,327.0,1.6,12.1,475.0,523.86,414.58
2018,4,4,14,45,183.0,311.5,1.55,12.15,437.0,494.2,392.45
2018,4,4,15,0,158.0,296.0,1.5,12.2,399.0,462.7,368.95
2018,4,4,15,15,184.0,278.0,1.5,12.2,390.5,475.25,380.76
2018,4,4,15,30,210.0,260.0,1.5,12.2,382.0,486.95,391.7
2018,4,4,15,45,171.0,236.5,1.5,12.05,330.5,428.7,347.42
2018,4,4,16,0,132.0,213.0,1.5,11.9,279.0,369.15,301.56
2018,4,4,16,15,102.0,187.5,1.5,11.65,235.5,295.14,243.51
2018,4,4,16,30,72.0,162.0,1.5,11.4,192.0,240.45,199.41
2018,4,4,16,45,106.0,143.5,1.5,11.1,180.5,272.31,227.87
2018,4,4,17,0,140.0,125.0,1.5,10.8,169.0,283.54,238.92
2018,4,4,17,15,76.0,101.0,1.5,10.5,124.5,181.41,152.33
2018,4,4,17,30,12.0,77.0,1.5,10.2,80.0,87.08,69.91
2018,4,4,17,45,6.0,57.5,1.5,9.9,59.0,63.03,48.65
2018,4,4,18,0,0.0,38.0,1.5,9.6,38.0,37.9,26.11
2018,4,4,18,15,6.0,23.0,1.5,9.5,23.0,27.08,11.63
2018,4,4,18,30,12.0,8.0,1.5,9.4,8.0,15.44,0.0
2018,4,4,18,45,6.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.05,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.2,9.0,7.68,0.0
2018,4,5,6,15,17.5,25.0,0.85,8.45,26.5,20.04,7.2
2018,4,5,6,30,26.0,41.0,0.8,8.7,44.0,32.46,22.85
2018,4,5,6,45,44.5,61.5,0.75,8.95,70.0,47.75,37.35
2018,4,5,7,0,63.0,82.0,0.7,9.2,96.0,62.84,51.38
2018,4,5,7,15,37.5,56.0,0.75,9.6,65.0,46.16,36.45
2018,4,5,7,30,12.0,30.0,0.8,10.0,34.0,25.53,17.68
2018,4,5,7,45,6.0,32.5,0.85,10.4,34.5,27.62,19.53
2018,4,5,8,0,0.0,35.0,0.9,10.8,35.0,28.91,20.58
2018,4,5,8,15,0.0,37.5,0.9,11.1,37.5,31.0,22.35
2018,4,5,8,30,0.0,40.0,0.9,11.4,40.0,33.09,24.1
2018,4,5,8,45,0.0,68.5,0.9,11.7,68.5,56.84,45.06
2018,4,5,9,0,0.0,97.0,0.9,12.0,97.0,80.35,65.44
2018,4,5,9,15,3.0,139.0,0.9,12.1,141.0,112.3,92.86
2018,4,5,9,30,6.0,181.0,0.9,12.2,185.0,142.85,118.6
2018,4,5,9,45,4.0,155.0,0.9,12.25,157.5,125.36,98.64
2018,4,5,10,0,2.0,129.0,0.9,12.3,130.0,106.14,82.79
2018,4,5,10,15,1.0,110.0,0.9,12.3,110.5,91.35,70.58
2018,4,5,10,30,0.0,91.0,0.9,12.3,91.0,75.91,57.82
2018,4,5,10,45,38.0,191.0,0.9,12.25,221.5,162.72,127.46
2018,4,5,11,0,76.0,291.0,0.9,12.2,352.0,253.84,198.76
2018,4,5,11,15,65.5,303.5,0.95,11.95,357.0,266.47,208.95
2018,4,5,11,30,55.0,316.0,1.0,11.7,362.0,278.29,218.73
2018,4,5,11,45,34.0,281.5,1.0,11.5,310.0,247.29,194.9
2018,4,5,12,0,13.0,247.0,1.0,11.3,258.0,211.53,166.98
2018,4,5,12,15,10.0,218.0,0.95,11.05,226.5,187.5,148.17
2018,4,5,12,30,7.0,189.0,0.9,10.8,195.0,162.54,128.38
2018,4,5,12,45,3.5,152.0,0.9,10.55,155.0,129.73,102.02
2018,4,5,13,0,0.0,115.0,0.9,10.3,115.0,96.25,74.75
2018,4,5,13,15,0.0,111.5,0.85,10.25,111.5,93.35,72.49
2018,4,5,13,30,0.0,108.0,0.8,10.2,108.0,90.41,70.15
2018,4,5,13,45,0.0,112.0,0.75,10.1,112.0,93.84,73.1
2018,4,5,14,0,0.0,116.0,0.7,10.0,116.0,97.32,76.08
2018,4,5,14,15,0.0,116.5,0.7,10.0,116.5,97.8,76.6
2018,4,5,14,30,0.0,117.0,0.7,10.0,117.0,98.31,77.16
2018,4,5,14,45,0.0,111.0,0.7,9.95,111.0,93.14,73.03
2018,4,5,15,0,0.0,105.0,0.7,9.9,105.0,87.93,68.88
2018,4,5,15,15,0.0,99.0,0.7,9.9,99.0,82.7,64.69
2018,4,5,15,30,0.0,93.0,0.7,9.9,93.0,77.45,60.47
2018,4,5,15,45,0.0,96.5,0.8,9.8,96.5,80.77,63.52
2018,4,5,16,0,0.0,100.0,0.9,9.7,100.0,84.42,66.85
2018,4,5,16,15,0.0,97.0,1.0,9.6,97.0,82.29,65.3
2018,4,5,16,30,0.0,94.0,1.1,9.5,94.0,80.43,63.97
2018,4,5,16,45,0.5,86.5,1.2,9.35,86.5,74.83,59.42
2018,4,5,17,0,1.0,79.0,1.3,9.2,79.0,69.46,54.98
2018,4,5,17,15,0.5,49.0,1.4,9.15,49.0,40.97,30.24
2018,4,5,17,30,0.0,19.0,1.5,9.1,19.0,15.63,8.03
2018,4,5,17,45,0.0,15.0,1.6,9.0,15.0,12.33,5.03
2018,4,5,18,0,0.0,11.0,1.7,8.9,11.0,9.03,1.98
2018,4,5,18,15,0.0,7.0,1.75,8.8,7.0,5.74,0.0
2018,4,5,18,30,0.0,3.0,1.8,8.7,3.0,2.56,0.0
2018,4,5,18,45,0.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.2,9.7,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,9.8,2.0,1.71,0.0
2018,4,6,6,15,0.0,5.0,3.25,9.9,5.0,4.1,0.0
2018,4,6,6,30,0.0,8.0,3.3,10.0,8.0,6.56,0.1
2018,4,6,6,45,0.0,10.0,3.3,10.15,10.0,8.21,1.73
2018,4,6,7,0,0.0,12.0,3.3,10.3,12.0,9.86,3.31
2018,4,6,7,15,0.0,12.0,3.25,10.45,12.0,9.87,3.34
2018,4,6,7,30,0.0,12.0,3.2,10.6,12.0,9.87,3.34
2018,4,6,7,45,0.0,14.5,3.15,10.75,14.5,11.94,5.2
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,14.02,7.05
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,16.92,9.62
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,19.83,12.18
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,23.16,15.1
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,26.5,18.0
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,33.99,24.58
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,41.51,31.13
2018,4,6,9,45,0.0,55.0,3.1,11.6,55.0,45.71,33.03
2018,4,6,10,0,0.0,60.0,3.1,11.7,60.0,49.91,36.47
2018,4,6,10,15,0.0,70.0,3.1,11.8,70.0,58.3,43.4
2018,4,6,10,30,0.0,80.0,3.1,11.9,80.0,66.7,50.31
2018,4,6,10,45,0.0,69.0,3.15,12.0,69.0,57.52,42.58
2018,4,6,11,0,0.0,58.0,3.2,12.1,58.0,48.35,34.87
2018,4,6,11,15,0.0,59.5,3.2,12.2,59.5,49.62,35.89
2018,4,6,11,30,0.0,61.0,3.2,12.3,61.0,50.89,36.9
2018,4,6,11,45,0.0,83.0,3.2,12.35,83.0,69.35,52.18
2018,4,6,12,0,0.0,105.0,3.2,12.4,105.0,87.63,67.23
2018,4,6,12,15,0.0,106.5,3.15,12.4,106.5,88.94,68.28
2018,4,6,12,30,0.0,108.0,3.1,12.4,108.0,90.25,69.37
2018,4,6,12,45,0.0,115.0,3.0,12.35,115.0,96.18,74.27
2018,4,6,13,0,0.0,122.0,2.9,12.3,122.0,102.16,79.23
2018,4,6,13,15,1.0,128.0,2.8,12.25,129.0,108.13,84.23
2018,4,6,13,30,2.0,134.0,2.7,12.2,136.0,114.23,89.35
2018,4,6,13,45,1.0,120.0,2.6,12.1,121.0,101.55,79.01
2018,4,6,14,0,0.0,106.0,2.5,12.0,106.0,88.73,68.52
2018,4,6,14,15,0.0,111.0,2.4,11.95,111.0,93.04,72.23
2018,4,6,14,30,0.0,116.0,2.3,11.9,116.0,97.44,76.01
2018,4,6,14,45,10.5,148.0,2.25,11.85,155.0,135.91,108.45
2018,4,6,15,0,21.0,180.0,2.2,11.8,194.0,188.7,152.37
2018,4,6,15,15,14.0,165.0,2.2,11.8,174.0,156.73,126.14
2018,4,6,15,30,7.0,150.0,2.2,11.8,154.0,136.9,109.86
2018,4,6,15,45,7.5,142.0,2.2,11.65,146.0,130.9,105.34
2018,4,6,16,0,8.0,134.0,2.2,11.5,138.0,124.96,100.83
2018,4,6,16,15,13.0,130.5,2.2,11.45,136.5,128.05,104.05
2018,4,6,16,30,18.0,127.0,2.2,11.4,135.0,131.65,107.69
2018,4,6,16,45,18.5,113.5,2.2,11.3,120.5,120.45,98.6
2018,4,6,17,0,19.0,100.0,2.2,11.2,106.0,109.26,89.38
2018,4,6,17,15,10.0,83.5,2.25,11.15,86.5,86.05,69.18
2018,4,6,17,30,1.0,67.0,2.3,11.1,67.0,63.0,48.82
2018,4,6,17,45,0.5,50.0,2.3,11.05,50.0,46.35,34.11
2018,4,6,18,0,0.0,33.0,2.3,11.0,33.0,28.79,18.49
2018,4,6,18,15,0.0,20.0,2.3,10.95,20.0,16.52,5.89
2018,4,6,18,30,0.0,7.0,2.3,10.9,7.0,5.97,0.0
2018,4,6,18,45,0.0,3.5,2.35,10.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.0,10.1,3.5,0.0,0.0
2018,4,7,6,0,0.0,7.0,2.0,10.1,7.0,5.97,0.0
2018,4,7,6,15,0.0,22.0,2.1,10.2,22.0,18.09,7.96
2018,4,7,6,30,0.0,37.0,2.2,10.3,37.0,30.04,20.77
2018,4,7,6,45,5.0,58.5,2.25,10.4,59.5,46.54,36.12
2018,4,7,7,0,10.0,80.0,2.3,10.5,82.0,62.84,51.16
2018,4,7,7,15,7.0,70.0,2.4,10.65,71.5,57.04,46.08
2018,4,7,7,30,4.0,60.0,2.5,10.8,61.0,49.73,39.46
2018,4,7,7,45,5.0,72.5,2.6,11.0,74.5,60.14,48.69
2018,4,7,8,0,6.0,85.0,2.7,11.2,88.0,70.11,57.4
2018,4,7,8,15,12.5,112.0,2.75,11.4,118.5,90.82,75.5
2018,4,7,8,30,19.0,139.0,2.8,11.6,149.0,111.02,92.9
2018,4,7,8,45,13.0,137.0,2.85,11.75,144.0,110.19,91.79
2018,4,7,9,0,7.0,135.0,2.9,11.9,139.0,109.14,90.54
2018,4,7,9,15,6.5,151.5,2.9,12.0,155.5,121.56,101.01
2018,4,7,9,30,6.0,168.0,2.9,12.1,172.0,133.9,111.32
2018,4,7,9,45,13.5,206.0,2.85,12.2,215.5,163.1,129.56
2018,4,7,10,0,21.0,244.0,2.8,12.3,259.0,193.33,153.25
2018,4,7,10,15,14.0,217.5,2.8,12.35,227.5,176.02,139.23
2018,4,7,10,30,7.0,191.0,2.8,12.4,196.0,156.33,123.43
2018,4,7,10,45,9.0,204.5,2.8,12.5,211.5,168.54,133.15
2018,4,7,11,0,11.0,218.0,2.8,12.6,227.0,181.12,143.14
2018,4,7,11,15,16.0,236.0,2.75,12.65,249.5,198.89,157.27
2018,4,7,11,30,21.0,254.0,2.7,12.7,272.0,215.35,170.34
2018,4,7,11,45,57.5,294.5,2.65,12.7,343.5,270.42,214.17
2018,4,7,12,0,94.0,335.0,2.6,12.7,415.0,332.51,263.12
2018,4,7,12,15,100.0,355.0,2.55,12.75,440.0,363.25,287.02
2018,4,7,12,30,106.0,375.0,2.5,12.8,465.0,395.29,311.83
2018,4,7,12,45,114.5,355.5,2.5,12.85,452.0,396.32,313.17
2018,4,7,13,0,123.0,336.0,2.5,12.9,439.0,396.61,314.16
2018,4,7,13,15,145.5,360.5,2.55,12.85,480.0,447.66,354.2
2018,4,7,13,30,168.0,385.0,2.6,12.8,521.0,501.24,395.59
2018,4,7,13,45,197.5,367.5,2.65,12.75,523.0,522.11,412.87
2018,4,7,14,0,227.0,350.0,2.7,12.7,525.0,543.1,430.54
2018,4,7,14,15,454.5,262.0,2.75,12.6,595.5,704.84,558.08
2018,4,7,14,30,682.0,174.0,2.8,12.5,666.0,846.34,665.68
2018,4,7,14,45,666.0,173.5,2.85,12.35,634.0,846.78,666.73
2018,4,7,15,0,650.0,173.0,2.9,12.2,602.0,843.85,666.79
2018,4,7,15,15,667.5,157.0,2.9,12.2,573.0,852.84,674.92
2018,4,7,15,30,685.0,141.0,2.9,12.2,544.0,858.41,680.67
2018,4,7,15,45,558.0,153.5,2.95,11.85,464.5,753.98,607.2
2018,4,7,16,0,431.0,166.0,3.0,11.5,385.0,640.32,523.44
2018,4,7,16,15,428.0,153.0,2.95,11.3,352.0,622.88,512.96
2018,4,7,16,30,425.0,140.0,2.9,11.1,319.0,603.4,500.04
2018,4,7,16,45,437.0,122.0,2.9,10.85,285.0,589.44,491.82
2018,4,7,17,0,449.0,104.0,2.9,10.6,251.0,572.76,480.21
2018,4,7,17,15,359.5,93.5,2.8,10.35,198.0,474.2,401.0
2018,4,7,17,30,270.0,83.0,2.7,10.1,145.0,360.15,306.28
2018,4,7,17,45,175.5,64.0,2.6,9.8,100.0,253.11,213.83
2018,4,7,18,0,81.0,45.0,2.5,9.5,55.0,134.69,109.76
2018,4,7,18,15,44.5,27.5,2.4,9.4,32.5,81.64,54.78
2018,4,7,18,30,8.0,10.0,2.3,9.3,10.0,14.31,0.0
2018,4,7,18,45,4.0,5.0,2.25,9.2,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.0,2.15,7.2,7.5,0.0,0.0
2018,4,8,6,0,26.0,14.0,2.2,7.5,15.0,11.95,0.0
2018,4,8,6,15,93.5,31.0,2.25,7.85,42.0,24.1,13.45
2018,4,8,6,30,161.0,48.0,2.3,8.2,69.0,36.91,27.13
2018,4,8,6,45,219.0,64.0,2.3,8.55,107.0,48.79,38.48
2018,4,8,7,0,277.0,80.0,2.3,8.9,145.0,58.89,47.94
2018,4,8,7,15,409.5,88.5,2.35,9.15,210.5,65.03,53.6
2018,4,8,7,30,542.0,97.0,2.4,9.4,276.0,73.4,61.06
2018,4,8,7,45,609.0,101.0,2.4,9.6,334.0,74.82,62.14
2018,4,8,8,0,676.0,105.0,2.4,9.8,392.0,76.4,63.31
2018,4,8,8,15,708.0,110.0,2.4,10.15,443.0,78.34,64.72
2018,4,8,8,30,740.0,115.0,2.4,10.5,494.0,80.22,66.07
2018,4,8,8,45,710.0,132.5,2.4,10.8,523.5,89.31,73.78
2018,4,8,9,0,680.0,150.0,2.4,11.1,553.0,97.79,80.87
2018,4,8,9,15,525.0,209.0,2.4,11.4,533.5,129.75,108.26
2018,4,8,9,30,370.0,268.0,2.4,11.7,514.0,172.53,144.43
2018,4,8,9,45,525.5,229.5,2.4,12.0,599.5,182.05,126.16
2018,4,8,10,0,681.0,191.0,2.4,12.3,685.0,215.61,141.78
2018,4,8,10,15,757.0,169.5,2.45,12.5,740.0,262.32,177.11
2018,4,8,10,30,833.0,148.0,2.5,12.7,795.0,322.59,226.85
2018,4,8,10,45,868.5,137.0,2.5,12.95,829.0,377.85,275.4
2018,4,8,11,0,904.0,126.0,2.5,13.2,863.0,439.48,328.8
2018,4,8,11,15,907.5,126.5,2.55,13.35,878.5,493.71,376.35
2018,4,8,11,30,911.0,127.0,2.6,13.5,894.0,546.99,421.92
2018,4,8,11,45,912.0,128.5,2.6,13.7,902.0,598.55,464.61
2018,4,8,12,0,913.0,130.0,2.6,13.9,910.0,648.54,504.85
2018,4,8,12,15,914.5,129.0,2.65,14.0,910.5,695.08,541.93
2018,4,8,12,30,916.0,128.0,2.7,14.1,911.0,739.59,576.7
2018,4,8,12,45,916.5,126.0,2.8,14.2,903.0,780.29,608.35
2018,4,8,13,0,917.0,124.0,2.9,14.3,895.0,818.42,636.77
2018,4,8,13,15,911.5,124.0,2.95,14.35,878.5,850.89,660.08
2018,4,8,13,30,906.0,124.0,3.0,14.4,862.0,880.16,681.2
2018,4,8,13,45,897.5,123.0,3.05,14.4,837.0,902.61,697.75
2018,4,8,14,0,889.0,122.0,3.1,14.4,812.0,921.48,711.98
2018,4,8,14,15,877.5,121.0,3.2,14.3,780.0,934.04,722.63
2018,4,8,14,30,866.0,120.0,3.3,14.2,748.0,953.8,738.55
2018,4,8,14,45,851.0,119.0,3.4,14.15,710.0,956.07,742.24
2018,4,8,15,0,836.0,118.0,3.5,14.1,672.0,954.51,743.59
2018,4,8,15,15,819.0,115.0,3.5,14.1,629.0,945.02,738.71
2018,4,8,15,30,802.0,112.0,3.5,14.1,586.0,931.85,731.43
2018,4,8,15,45,774.5,110.0,3.65,13.65,538.0,906.19,717.46
2018,4,8,16,0,747.0,108.0,3.8,13.2,490.0,884.53,706.26
2018,4,8,16,15,709.0,105.0,3.8,12.85,438.0,842.29,678.57
2018,4,8,16,30,671.0,102.0,3.8,12.5,386.0,797.63,648.62
2018,4,8,16,45,622.5,97.0,3.85,12.1,333.5,738.71,607.28
2018,4,8,17,0,574.0,92.0,3.9,11.7,281.0,678.38,563.4
2018,4,8,17,15,508.0,83.5,3.8,11.3,229.5,597.61,500.95
2018,4,8,17,30,442.0,75.0,3.7,10.9,178.0,515.15,434.43
2018,4,8,17,45,347.0,63.0,3.65,10.5,131.0,411.97,347.8
2018,4,8,18,0,252.0,51.0,3.6,10.1,84.0,314.6,261.04
2018,4,8,18,15,150.5,33.0,3.5,9.8,50.5,206.62,150.26
2018,4,8,18,30,49.0,15.0,3.4,9.5,17.0,48.26,0.0
2018,4,8,18,45,24.5,7.5,3.3,9.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,5,45,14.0,7.5,1.05,9.85,8.0,0.0,0.0
2018,4,9,6,0,28.0,15.0,1.0,10.1,16.0,12.8,0.0
2018,4,9,6,15,74.0,32.0,0.85,10.65,41.0,24.82,14.47
2018,4,9,6,30,120.0,49.0,0.7,11.2,66.0,37.5,27.46
2018,4,9,6,45,158.0,68.0,0.55,11.8,100.0,51.22,40.24
2018,4,9,7,0,196.0,87.0,0.4,12.4,134.0,64.58,52.4
2018,4,9,7,15,240.5,105.0,0.4,12.65,176.5,76.97,63.46
2018,4,9,7,30,285.0,123.0,0.4,12.9,219.0,89.03,73.95
2018,4,9,7,45,289.0,145.0,0.45,13.15,256.0,102.75,85.67
2018,4,9,8,0,293.0,167.0,0.5,13.4,293.0,115.89,96.69
2018,4,9,8,15,294.5,189.5,0.55,13.85,329.0,128.7,107.18
2018,4,9,8,30,296.0,212.0,0.6,14.3,365.0,140.92,117.01
2018,4,9,8,45,245.0,240.0,0.65,14.7,374.5,154.69,128.06
2018,4,9,9,0,194.0,268.0,0.7,15.1,384.0,177.11,146.22
2018,4,9,9,15,367.5,244.0,0.7,15.5,483.0,156.56,128.39
2018,4,9,9,30,541.0,220.0,0.7,15.9,582.0,142.17,105.03
2018,4,9,9,45,697.5,177.0,0.75,16.3,669.5,165.52,103.48
2018,4,9,10,0,854.0,134.0,0.8,16.7,757.0,214.39,130.03
2018,4,9,10,15,865.5,135.0,0.75,16.95,788.5,271.22,175.23
2018,4,9,10,30,877.0,136.0,0.7,17.2,820.0,329.04,223.91
2018,4,9,10,45,886.5,135.5,0.6,17.45,844.5,385.87,272.03
2018,4,9,11,0,896.0,135.0,0.5,17.7,869.0,445.93,321.4
2018,4,9,11,15,892.5,139.0,0.45,17.85,881.5,499.25,364.89
2018,4,9,11,30,889.0,143.0,0.4,18.0,894.0,551.04,405.63
2018,4,9,11,45,831.0,175.0,0.3,18.1,882.0,595.69,439.01
2018,4,9,12,0,773.0,207.0,0.2,18.2,870.0,634.43,466.53
2018,4,9,12,15,674.5,259.0,0.25,18.3,837.5,658.23,483.92
2018,4,9,12,30,576.0,311.0,0.3,18.4,805.0,672.71,494.17
2018,4,9,12,45,617.0,285.0,0.35,18.55,809.5,714.13,524.42
2018,4,9,13,0,658.0,259.0,0.4,18.7,814.0,756.67,554.77
2018,4,9,13,15,472.5,318.0,0.45,18.65,713.0,691.95,509.88
2018,4,9,13,30,287.0,377.0,0.5,18.6,612.0,606.3,450.26
2018,4,9,13,45,302.5,357.5,0.6,18.6,599.0,618.24,462.07
2018,4,9,14,0,318.0,338.0,0.7,18.6,586.0,628.85,471.88
2018,4,9,14,15,452.5,283.0,0.8,18.45,620.5,726.59,544.57
2018,4,9,14,30,587.0,228.0,0.9,18.3,655.0,810.34,606.17
2018,4,9,14,45,572.0,220.0,0.95,18.1,619.0,802.7,602.48
2018,4,9,15,0,557.0,212.0,1.0,17.9,583.0,791.98,597.92
2018,4,9,15,15,455.5,226.5,1.0,17.9,517.0,720.14,548.19
2018,4,9,15,30,354.0,241.0,1.0,17.9,451.0,625.49,482.1
2018,4,9,15,45,295.5,229.5,1.25,17.25,395.5,561.85,440.57
2018,4,9,16,0,237.0,218.0,1.5,16.6,340.0,497.17,395.59
2018,4,9,16,15,230.0,194.5,1.65,16.05,303.0,465.85,375.25
2018,4,9,16,30,223.0,171.0,1.8,15.5,266.0,432.91,352.73
2018,4,9,16,45,322.0,137.0,1.9,14.95,254.5,482.13,396.68
2018,4,9,17,0,421.0,103.0,2.0,14.4,243.0,547.18,450.94
2018,4,9,17,15,395.0,87.5,2.0,13.8,201.0,497.99,413.13
2018,4,9,17,30,369.0,72.0,2.0,13.2,159.0,448.29,373.8
2018,4,9,17,45,312.0,58.5,2.0,12.65,119.0,375.94,313.47
2018,4,9,18,0,255.0,45.0,2.0,12.1,79.0,306.66,252.08
2018,4,9,18,15,164.5,30.0,1.9,11.9,48.5,212.68,156.68
2018,4,9,18,30,74.0,15.0,1.8,11.7,18.0,66.44,0.0
2018,4,9,18,45,37.0,7.5,1.65,11.45,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.55,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.85,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.0,6.0,4.92,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.2,7.5,6.16,0.0
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,7.39,1.1
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,9.46,3.0
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,11.52,4.88
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,13.6,6.74
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,15.67,8.58
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,18.58,11.15
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,21.49,13.7
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,25.24,16.98
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,29.0,20.25
2018,4,10,9,15,0.0,39.0,1.25,11.2,39.0,32.34,23.14
2018,4,10,9,30,0.0,43.0,1.3,11.3,43.0,35.69,24.7
2018,4,10,9,45,2.0,96.5,1.3,11.4,98.0,80.52,62.13
2018,4,10,10,0,4.0,150.0,1.3,11.5,153.0,122.78,96.69
2018,4,10,10,15,4.0,158.5,1.35,11.55,161.5,130.02,102.35
2018,4,10,10,30,4.0,167.0,1.4,11.6,170.0,137.33,108.15
2018,4,10,10,45,6.0,183.0,1.45,11.65,188.0,151.21,119.24
2018,4,10,11,0,8.0,199.0,1.5,11.7,206.0,165.48,130.61
2018,4,10,11,15,11.5,228.5,1.55,11.7,238.5,191.41,151.33
2018,4,10,11,30,15.0,258.0,1.6,11.7,271.0,218.08,172.51
2018,4,10,11,45,24.0,303.0,1.65,11.75,323.5,259.8,205.4
2018,4,10,12,0,33.0,348.0,1.7,11.8,376.0,305.98,241.43
2018,4,10,12,15,34.5,353.0,1.8,11.8,382.5,317.24,250.25
2018,4,10,12,30,36.0,358.0,1.9,11.8,389.0,328.78,259.48
2018,4,10,12,45,45.0,368.5,1.95,11.8,407.0,350.82,276.93
2018,4,10,13,0,54.0,379.0,2.0,11.8,425.0,374.06,295.25
2018,4,10,13,15,60.0,379.0,2.1,11.85,429.0,386.36,305.22
2018,4,10,13,30,66.0,379.0,2.2,11.9,433.0,399.05,315.6
2018,4,10,13,45,83.0,370.5,2.3,11.95,436.5,413.27,327.64
2018,4,10,14,0,100.0,362.0,2.4,12.0,440.0,427.99,340.16
2018,4,10,14,15,228.0,332.0,2.5,12.1,501.0,539.31,429.59
2018,4,10,14,30,356.0,302.0,2.6,12.2,562.0,656.07,520.61
2018,4,10,14,45,342.0,284.0,2.7,12.25,523.5,635.81,506.28
2018,4,10,15,0,328.0,266.0,2.8,12.3,485.0,613.04,490.96
2018,4,10,15,15,506.5,199.5,2.8,12.3,513.5,740.26,592.13
2018,4,10,15,30,685.0,133.0,2.8,12.3,542.0,853.51,676.78
2018,4,10,15,45,755.5,111.5,3.0,12.15,529.5,899.28,712.48
2018,4,10,16,0,826.0,90.0,3.2,12.0,517.0,935.08,741.85
2018,4,10,16,15,800.5,86.5,3.2,11.75,466.0,902.68,721.24
2018,4,10,16,30,775.0,83.0,3.2,11.5,415.0,867.38,698.74
2018,4,10,16,45,735.0,79.0,3.15,11.25,361.5,822.12,667.94
2018,4,10,17,0,695.0,75.0,3.1,11.0,308.0,769.34,630.5
2018,4,10,17,15,630.0,70.0,3.0,10.55,253.5,691.78,572.6
2018,4,10,17,30,565.0,65.0,2.9,10.1,199.0,614.45,512.18
2018,4,10,17,45,468.0,56.0,2.8,9.7,148.5,506.47,423.79
2018,4,10,18,0,371.0,47.0,2.7,9.3,98.0,401.63,333.43
2018,4,10,18,15,239.0,33.0,2.65,9.0,60.5,276.15,210.63
2018,4,10,18,30,107.0,19.0,2.6,8.7,23.0,93.93,0.0
2018,4,10,18,45,53.5,9.5,2.5,8.45,11.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,6.5,7.5,2.4,8.35,8.0,6.4,0.0
2018,4,11,6,0,13.0,15.0,2.4,8.4,16.0,12.48,0.0
2018,4,11,6,15,43.0,31.5,2.35,8.6,37.5,25.08,15.56
2018,4,11,6,30,73.0,48.0,2.3,8.8,59.0,37.66,27.99
2018,4,11,6,45,65.0,62.0,2.3,8.95,74.5,48.19,38.01
2018,4,11,7,0,57.0,76.0,2.3,9.1,90.0,59.98,48.96
2018,4,11,7,15,171.5,95.0,2.2,9.2,151.5,69.9,58.0
2018,4,11,7,30,286.0,114.0,2.1,9.3,213.0,83.33,69.98
2018,4,11,7,45,187.0,130.5,2.0,9.35,199.5,92.55,78.01
2018,4,11,8,0,88.0,147.0,1.9,9.4,186.0,106.72,90.31
2018,4,11,8,15,57.0,150.5,1.9,9.45,177.0,114.11,96.47
2018,4,11,8,30,26.0,154.0,1.9,9.5,168.0,116.62,98.32
2018,4,11,8,45,68.0,210.0,1.9,9.5,250.5,152.1,128.91
2018,4,11,9,0,110.0,266.0,1.9,9.5,333.0,184.64,156.43
2018,4,11,9,15,97.5,280.5,2.05,9.5,343.0,193.31,163.38
2018,4,11,9,30,85.0,295.0,2.2,9.5,353.0,205.34,164.31
2018,4,11,9,45,146.0,322.0,2.3,9.5,427.5,225.76,176.13
2018,4,11,10,0,207.0,349.0,2.4,9.5,502.0,266.29,204.86
2018,4,11,10,15,180.5,361.0,2.45,9.45,498.0,287.44,223.13
2018,4,11,10,30,154.0,373.0,2.5,9.4,494.0,305.69,239.53
2018,4,11,10,45,190.5,386.5,2.6,9.35,541.0,342.97,269.17
2018,4,11,11,0,227.0,400.0,2.7,9.3,588.0,384.68,302.62
2018,4,11,11,15,227.5,410.0,2.8,9.3,601.0,412.41,325.69
2018,4,11,11,30,228.0,420.0,2.9,9.3,614.0,440.28,348.67
2018,4,11,11,45,284.0,401.5,2.95,9.25,645.5,476.28,378.0
2018,4,11,12,0,340.0,383.0,3.0,9.2,677.0,519.17,412.76
2018,4,11,12,15,345.0,386.0,3.1,9.25,684.0,550.29,437.77
2018,4,11,12,30,350.0,389.0,3.2,9.3,691.0,581.21,462.43
2018,4,11,12,45,198.5,365.5,3.3,9.3,536.5,467.92,374.83
2018,4,11,13,0,47.0,342.0,3.4,9.3,382.0,335.75,269.33
2018,4,11,13,15,28.0,272.5,3.5,9.25,296.0,263.32,212.12
2018,4,11,13,30,9.0,203.0,3.6,9.2,210.0,179.73,144.29
2018,4,11,13,45,9.0,203.0,3.7,9.2,210.0,180.68,145.41
2018,4,11,14,0,9.0,203.0,3.8,9.2,210.0,181.66,146.43
2018,4,11,14,15,7.5,194.5,3.8,9.2,200.0,173.64,140.02
2018,4,11,14,30,6.0,186.0,3.8,9.2,190.0,165.46,133.48
2018,4,11,14,45,4.0,164.0,3.85,9.2,166.5,144.31,116.16
2018,4,11,15,0,2.0,142.0,3.9,9.2,143.0,122.94,98.54
2018,4,11,15,15,2.5,132.0,3.9,9.2,133.5,114.77,92.0
2018,4,11,15,30,3.0,122.0,3.9,9.2,124.0,106.55,85.37
2018,4,11,15,45,7.5,123.5,4.1,9.15,127.5,112.91,91.28
2018,4,11,16,0,12.0,125.0,4.3,9.1,131.0,119.62,97.53
2018,4,11,16,15,84.5,143.5,4.4,8.95,180.5,241.24,203.85
2018,4,11,16,30,157.0,162.0,4.5,8.8,230.0,338.05,287.75
2018,4,11,16,45,203.5,140.0,4.55,8.65,216.5,376.4,321.99
2018,4,11,17,0,250.0,118.0,4.6,8.5,203.0,391.03,336.73
2018,4,11,17,15,188.0,95.0,4.6,8.3,152.5,303.8,262.49
2018,4,11,17,30,126.0,72.0,4.6,8.1,102.0,217.5,187.23
2018,4,11,17,45,135.0,61.0,4.6,7.95,86.0,212.18,181.7
2018,4,11,18,0,144.0,50.0,4.6,7.8,70.0,207.61,174.78
2018,4,11,18,15,86.5,33.0,4.55,7.7,43.5,140.23,107.47
2018,4,11,18,30,29.0,16.0,4.5,7.6,17.0,34.76,0.0
2018,4,11,18,45,14.5,8.0,4.45,7.45,8.5,6.83,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,60.5,11.5,2.85,5.15,15.0,9.82,0.0
2018,4,12,6,0,121.0,23.0,2.8,5.4,30.0,17.87,0.0
2018,4,12,6,15,241.5,37.5,2.8,5.75,68.5,28.98,19.39
2018,4,12,6,30,362.0,52.0,2.8,6.1,107.0,39.99,30.47
2018,4,12,6,45,395.5,64.5,2.8,6.45,146.0,48.92,39.1
2018,4,12,7,0,429.0,77.0,2.8,6.8,185.0,57.55,47.2
2018,4,12,7,15,352.5,83.0,2.8,7.05,185.0,60.4,49.83
2018,4,12,7,30,276.0,89.0,2.8,7.3,185.0,62.84,51.93
2018,4,12,7,45,142.0,96.0,2.8,7.6,146.0,69.74,57.97
2018,4,12,8,0,8.0,103.0,2.8,7.9,107.0,83.84,70.39
2018,4,12,8,15,266.0,129.5,2.75,8.1,270.5,91.87,77.24
2018,4,12,8,30,524.0,156.0,2.7,8.3,434.0,103.65,87.36
2018,4,12,8,45,656.0,140.5,2.6,8.5,519.5,92.67,77.28
2018,4,12,9,0,788.0,125.0,2.5,8.7,605.0,90.97,75.49
2018,4,12,9,15,597.5,178.0,2.45,8.9,556.5,110.0,91.92
2018,4,12,9,30,407.0,231.0,2.4,9.1,508.0,149.69,112.78
2018,4,12,9,45,311.5,266.5,2.35,9.25,485.0,201.28,149.79
2018,4,12,10,0,216.0,302.0,2.3,9.4,462.0,231.28,176.37
2018,4,12,10,15,339.5,304.5,2.35,9.55,567.5,279.71,210.58
2018,4,12,10,30,463.0,307.0,2.4,9.7,673.0,334.94,252.31
2018,4,12,10,45,574.5,270.5,2.45,9.8,738.0,382.75,290.67
2018,4,12,11,0,686.0,234.0,2.5,9.9,803.0,438.59,336.73
2018,4,12,11,15,767.5,200.0,2.6,9.95,847.5,494.55,384.05
2018,4,12,11,30,849.0,166.0,2.7,10.0,892.0,558.17,437.1
2018,4,12,11,45,848.0,168.0,2.8,10.05,898.5,607.8,478.79
2018,4,12,12,0,847.0,170.0,2.9,10.1,905.0,655.86,518.34
2018,4,12,12,15,848.5,170.0,3.0,10.1,906.0,702.1,555.77
2018,4,12,12,30,850.0,170.0,3.1,10.1,907.0,746.5,591.13
2018,4,12,12,45,860.5,163.5,3.15,10.1,903.5,789.69,624.99
2018,4,12,13,0,871.0,157.0,3.2,10.1,900.0,830.97,657.0
2018,4,12,13,15,869.0,154.0,3.25,10.1,884.0,863.27,680.75
2018,4,12,13,30,867.0,151.0,3.3,10.1,868.0,892.49,702.33
2018,4,12,13,45,863.5,148.0,3.35,10.15,845.0,917.18,720.63
2018,4,12,14,0,860.0,145.0,3.4,10.2,822.0,938.47,736.66
2018,4,12,14,15,853.0,142.5,3.45,10.15,792.5,953.58,748.75
2018,4,12,14,30,846.0,140.0,3.5,10.1,763.0,965.03,758.49
2018,4,12,14,45,834.5,136.5,3.55,10.05,725.5,967.47,762.06
2018,4,12,15,0,823.0,133.0,3.6,10.0,688.0,966.11,763.2
2018,4,12,15,15,805.5,129.5,3.6,10.0,644.5,955.22,757.25
2018,4,12,15,30,788.0,126.0,3.6,10.0,601.0,947.94,754.12
2018,4,12,15,45,768.5,121.0,3.6,9.8,554.0,926.69,741.54
2018,4,12,16,0,749.0,116.0,3.6,9.6,507.0,902.2,726.67
2018,4,12,16,15,723.5,110.0,3.55,9.4,457.0,867.68,703.98
2018,4,12,16,30,698.0,104.0,3.5,9.2,407.0,830.5,679.02
2018,4,12,16,45,660.0,97.0,3.45,9.0,354.5,778.05,641.9
2018,4,12,17,0,622.0,90.0,3.4,8.8,302.0,723.97,602.47
2018,4,12,17,15,563.5,81.5,3.35,8.5,249.0,648.58,544.92
2018,4,12,17,30,505.0,73.0,3.3,8.2,196.0,573.31,484.92
2018,4,12,17,45,418.5,62.0,3.2,7.9,147.5,472.66,400.99
2018,4,12,18,0,332.0,51.0,3.1,7.6,99.0,378.01,318.09
2018,4,12,18,15,213.5,36.0,3.05,7.35,62.0,260.98,205.73
2018,4,12,18,30,95.0,21.0,3.0,7.1,25.0,124.51,0.0
2018,4,12,18,45,47.5,10.5,2.95,6.9,12.5,41.86,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,74.0,12.5,2.4,5.1,17.0,10.67,0.0
2018,4,13,6,0,148.0,25.0,2.4,5.5,34.0,19.44,1.38
2018,4,13,6,15,225.5,38.0,2.45,6.05,66.5,29.28,19.86
2018,4,13,6,30,303.0,51.0,2.5,6.6,99.0,38.95,29.55
2018,4,13,6,45,391.5,63.0,2.5,7.15,148.5,47.77,37.99
2018,4,13,7,0,480.0,75.0,2.5,7.7,198.0,58.51,47.93
2018,4,13,7,15,570.0,77.5,2.55,8.3,256.0,59.3,48.58
2018,4,13,7,30,660.0,80.0,2.6,8.9,314.0,60.45,49.43
2018,4,13,7,45,696.5,85.5,2.6,9.5,366.5,63.41,51.84
2018,4,13,8,0,733.0,91.0,2.6,10.1,419.0,66.28,54.1
2018,4,13,8,15,759.5,95.5,2.6,10.6,469.5,74.65,61.24
2018,4,13,8,30,786.0,100.0,2.6,11.1,520.0,76.75,62.74
2018,4,13,8,45,805.5,104.0,2.6,11.6,567.0,78.29,63.76
2018,4,13,9,0,825.0,108.0,2.6,12.1,614.0,79.74,64.72
2018,4,13,9,15,842.5,109.0,2.55,12.4,656.0,79.13,63.92
2018,4,13,9,30,860.0,110.0,2.5,12.7,698.0,105.04,64.37
2018,4,13,9,45,874.5,109.5,2.5,13.05,735.0,169.22,98.95
2018,4,13,10,0,889.0,109.0,2.5,13.4,772.0,225.04,139.53
2018,4,13,10,15,896.5,111.5,2.5,13.7,802.5,282.54,188.08
2018,4,13,10,30,904.0,114.0,2.5,14.0,833.0,340.43,239.32
2018,4,13,10,45,909.0,116.0,2.5,14.25,856.0,397.31,290.15
2018,4,13,11,0,914.0,118.0,2.5,14.5,879.0,453.86,339.9
2018,4,13,11,15,880.0,139.5,2.55,14.7,883.0,506.23,385.63
2018,4,13,11,30,846.0,161.0,2.6,14.9,887.0,555.6,427.33
2018,4,13,11,45,770.0,206.5,2.65,15.1,871.5,597.3,461.42
2018,4,13,12,0,694.0,252.0,2.7,15.3,856.0,632.98,489.45
2018,4,13,12,15,749.5,220.5,2.75,15.4,872.5,684.26,529.78
2018,4,13,12,30,805.0,189.0,2.8,15.5,889.0,733.89,568.46
2018,4,13,12,45,856.5,157.0,2.85,15.6,895.5,783.46,606.62
2018,4,13,13,0,908.0,125.0,2.9,15.7,902.0,825.36,637.79
2018,4,13,13,15,857.5,148.0,3.0,15.65,871.0,850.65,656.43
2018,4,13,13,30,807.0,171.0,3.1,15.6,840.0,863.33,666.45
2018,4,13,13,45,797.5,169.5,3.15,15.6,815.5,882.85,681.07
2018,4,13,14,0,788.0,168.0,3.2,15.6,791.0,898.87,693.3
2018,4,13,14,15,752.0,175.0,3.25,15.45,751.0,903.25,697.96
2018,4,13,14,30,716.0,182.0,3.3,15.3,711.0,896.79,695.27
2018,4,13,14,45,756.5,154.5,3.35,15.15,689.0,921.54,714.79
2018,4,13,15,0,797.0,127.0,3.4,15.0,667.0,936.26,727.2
2018,4,13,15,15,789.0,120.5,3.4,15.0,627.0,930.88,725.03
2018,4,13,15,30,781.0,114.0,3.4,15.0,587.0,921.95,720.68
2018,4,13,15,45,762.0,108.0,3.45,14.45,539.5,899.43,708.58
2018,4,13,16,0,743.0,102.0,3.5,13.9,492.0,879.83,698.59
2018,4,13,16,15,701.5,99.0,3.55,13.55,438.0,833.67,668.48
2018,4,13,16,30,660.0,96.0,3.6,13.2,384.0,785.37,636.26
2018,4,13,16,45,630.0,89.5,3.6,12.85,336.5,741.58,606.33
2018,4,13,17,0,600.0,83.0,3.6,12.5,289.0,696.14,574.09
2018,4,13,17,15,554.0,73.0,3.55,12.05,238.5,630.65,524.81
2018,4,13,17,30,508.0,63.0,3.5,11.6,188.0,565.15,473.29
2018,4,13,17,45,445.5,55.0,3.5,11.2,145.5,488.84,410.16
2018,4,13,18,0,383.0,47.0,3.5,10.8,103.0,413.93,344.48
2018,4,13,18,15,257.5,34.5,3.45,10.55,65.5,291.23,229.88
2018,4,13,18,30,132.0,22.0,3.4,10.3,28.0,154.45,0.0
2018,4,13,18,45,66.0,11.0,3.35,10.05,14.0,55.16,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,11.1,0.0
2018,4,14,6,0,154.0,26.0,2.8,7.6,36.0,20.2,4.58
2018,4,14,6,15,275.5,39.5,2.75,8.05,76.5,30.55,20.96
2018,4,14,6,30,397.0,53.0,2.7,8.5,117.0,43.21,33.19
2018,4,14,6,45,479.5,61.5,2.7,8.95,167.0,49.03,38.88
2018,4,14,7,0,562.0,70.0,2.7,9.4,217.0,54.84,44.3
2018,4,14,7,15,616.5,76.5,2.6,9.95,270.0,58.78,47.79
2018,4,14,7,30,671.0,83.0,2.5,10.5,323.0,62.67,51.11
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,64.87,52.8
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,67.04,54.43
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,74.74,60.91
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,76.15,61.78
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,76.73,61.92
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,77.3,62.06
2018,4,14,9,15,864.0,105.5,2.15,14.45,670.0,77.12,61.65
2018,4,14,9,30,881.0,107.0,2.1,14.8,713.0,117.56,71.92
2018,4,14,9,45,895.5,107.0,2.05,15.15,750.5,173.36,99.98
2018,4,14,10,0,910.0,107.0,2.0,15.5,788.0,230.65,141.78
2018,4,14,10,15,918.0,108.5,2.0,15.8,818.5,288.75,190.53
2018,4,14,10,30,926.0,110.0,2.0,16.1,849.0,347.24,241.78
2018,4,14,10,45,932.0,110.5,2.0,16.35,872.5,404.53,292.35
2018,4,14,11,0,938.0,111.0,2.0,16.6,896.0,461.51,341.79
2018,4,14,11,15,941.5,112.0,2.05,16.7,911.5,517.21,389.32
2018,4,14,11,30,945.0,113.0,2.1,16.8,927.0,571.91,434.74
2018,4,14,11,45,946.5,113.0,2.15,16.9,934.5,623.53,476.61
2018,4,14,12,0,948.0,113.0,2.2,17.0,942.0,673.48,516.11
2018,4,14,12,15,948.0,113.0,2.25,16.95,941.5,720.6,552.88
