Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,12,30,948.0,113.0,2.3,16.9,941.0,765.51,587.29
2018,4,14,12,45,946.5,112.5,2.4,16.85,932.5,806.47,618.24
2018,4,14,13,0,945.0,112.0,2.5,16.8,924.0,844.71,645.64
2018,4,14,13,15,940.5,111.5,2.6,16.7,907.0,877.62,669.51
2018,4,14,13,30,936.0,111.0,2.7,16.6,890.0,907.29,691.25
2018,4,14,13,45,930.0,109.5,2.8,16.5,865.5,931.32,709.25
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,951.79,725.01
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,966.95,737.61
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,978.42,747.94
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,982.74,753.18
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,983.33,756.13
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,986.47,760.1
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,974.7,753.91
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,955.1,745.44
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,932.13,734.47
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,897.18,713.0
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,859.43,689.17
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,813.22,658.28
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,759.22,620.54
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,679.1,561.04
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,599.64,499.42
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,506.47,423.61
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,415.58,345.64
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,297.96,236.77
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,166.5,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,59.56,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,12.38,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,21.04,7.16
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,31.26,21.71
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,39.72,30.09
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,43.13,33.57
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,47.69,37.85
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,73.52,61.17
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,101.88,86.36
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,115.08,97.72
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,131.01,111.32
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,143.5,121.83
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,147.71,125.06
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,169.88,143.81
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,183.19,154.77
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,196.01,165.36
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,202.62,162.03
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,223.55,177.67
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,245.7,194.86
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,223.26,177.53
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,194.56,155.09
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,140.86,111.66
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,75.14,57.51
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,71.04,54.09
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,66.88,50.58
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,66.89,50.58
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,66.9,50.57
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,65.65,49.52
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,64.38,48.47
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,65.21,49.18
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,66.03,49.89
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,66.43,50.27
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,66.82,50.67
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,73.91,56.68
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,81.09,62.77
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,79.76,61.76
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,78.42,60.76
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,67.88,52.02
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,57.39,43.27
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,99.65,79.49
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,145.25,118.31
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,303.06,253.91
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,435.23,365.18
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,549.7,462.18
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,660.56,553.96
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,652.78,549.08
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,649.84,548.44
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,542.03,462.69
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,445.66,383.41
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,380.82,327.32
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,317.93,270.19
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,253.71,205.76
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,172.19,27.46
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,61.72,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,7.26,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,13.35,3.53
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,24.04,15.69
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,34.52,25.8
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,52.15,42.29
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,69.19,58.07
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,74.76,63.16
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,80.0,67.81
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,95.21,81.38
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,114.82,98.72
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,133.13,114.66
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,147.24,126.73
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,152.65,131.05
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,157.8,135.15
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,174.78,149.54
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,214.58,172.11
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,238.34,187.82
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,265.43,207.8
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,297.75,230.36
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,352.67,272.85
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,391.18,305.65
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,426.0,335.51
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,470.06,372.07
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,517.42,410.89
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,546.58,435.42
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,574.96,459.01
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,613.17,489.19
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,650.19,517.86
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,689.92,548.86
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,729.22,579.25
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,738.74,587.39
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,744.97,593.24
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,680.92,544.6
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,623.99,500.26
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,622.84,500.8
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,619.96,499.74
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,692.98,561.11
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,786.63,636.41
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,830.74,672.13
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,864.71,698.75
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,863.72,700.16
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,858.65,698.95
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,837.19,685.42
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,812.82,669.65
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,733.18,610.78
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,653.2,550.22
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,667.25,562.9
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,668.33,563.31
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,589.33,497.53
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,506.4,425.11
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,376.17,306.46
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,235.83,70.94
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,92.65,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,13.23,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,24.37,12.53
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,32.09,23.11
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,39.77,30.77
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,45.06,35.93
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,50.3,40.82
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,53.73,43.87
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,62.26,51.44
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,64.92,53.55
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,67.51,55.56
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,69.54,57.08
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,71.5,58.52
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,72.24,58.89
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,82.71,67.81
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,83.44,68.13
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,125.48,73.88
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,182.61,105.72
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,240.94,149.43
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,300.17,199.31
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,359.55,250.78
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,417.99,301.16
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,475.87,349.84
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,531.74,396.59
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,586.27,441.09
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,638.37,482.52
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,688.5,521.47
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,736.04,558.83
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,781.52,594.14
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,823.09,624.71
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,862.04,652.19
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,894.6,677.12
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,923.86,699.94
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,946.76,718.43
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,965.98,734.58
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,971.12,740.4
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,972.14,743.73
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,976.65,750.32
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,965.84,746.48
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,949.09,736.76
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,928.71,724.64
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,858.96,679.8
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,779.14,626.42
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,775.69,628.02
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,767.68,625.53
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,671.72,555.6
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,569.57,478.52
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,514.8,436.51
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,459.98,392.34
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,391.73,334.42
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,325.66,275.61
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,238.92,194.6
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,140.89,54.49
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,46.45,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,10.24,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,17.35,7.86
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,29.34,20.58
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,41.26,31.94
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,44.75,35.43
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,48.04,38.54
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,53.9,43.82
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,59.77,48.98
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,87.15,73.35
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,113.45,96.24
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,132.67,112.57
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,151.55,128.42
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,163.33,138.0
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,182.4,153.74
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,197.82,166.24
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,221.85,175.04
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,243.77,190.76
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,265.9,207.75
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,270.76,212.43
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,272.32,214.49
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,332.14,258.05
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,411.12,317.84
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,463.52,359.09
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,528.11,409.58
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,541.91,421.03
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,548.13,426.05
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,532.61,415.02
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,505.34,394.72
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,547.26,427.91
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,586.16,458.36
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,746.62,581.17
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,900.94,691.74
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,929.37,709.99
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,943.78,720.29
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,975.06,742.54
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,1002.65,762.16
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,1007.0,765.67
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,1007.5,767.07
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,1000.81,764.38
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,990.42,759.45
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,972.92,749.94
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,952.07,738.26
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,932.44,727.3
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,898.98,706.57
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,843.87,670.75
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,787.19,632.82
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,692.58,565.01
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,595.3,492.18
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,503.71,419.81
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,415.22,345.84
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,318.66,259.41
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,213.78,102.88
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,80.39,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,15.36,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,25.06,14.5
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,32.36,23.26
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,39.64,30.38
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,44.16,34.74
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,48.67,38.89
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,56.47,45.85
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,59.86,48.7
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,62.25,50.58
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,64.59,52.38
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,66.38,53.68
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,68.1,54.91
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,78.02,63.35
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,79.27,64.15
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,79.78,64.35
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,129.1,73.3
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,187.31,108.22
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,246.74,154.91
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,306.03,206.82
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,365.43,260.51
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,423.64,313.25
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,481.43,364.77
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,538.24,414.36
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,593.84,461.66
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,645.52,504.62
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,695.24,544.96
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,742.32,582.44
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,786.92,617.29
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,826.26,646.31
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,862.52,672.47
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,895.81,696.62
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,925.84,718.5
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,949.31,735.56
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,969.15,750.21
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,983.87,761.58
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,994.85,770.55
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,999.22,775.1
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,999.84,777.27
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,992.18,773.71
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,980.9,767.81
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,972.55,764.54
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,949.56,750.9
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,915.99,729.8
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,879.64,706.45
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,831.06,673.52
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,787.09,643.18
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,720.18,594.35
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,653.28,543.39
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,562.83,470.75
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,474.86,396.26
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,352.87,288.44
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,229.96,125.34
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,89.7,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.27,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,15.36,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,25.82,15.44
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,33.09,23.7
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,40.31,30.68
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,44.79,34.93
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,49.25,38.96
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,52.34,41.64
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,60.34,48.61
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,62.67,50.43
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,64.94,52.18
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,65.97,52.78
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,66.97,53.37
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,77.6,62.31
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,79.4,63.55
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,79.56,63.43
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,130.66,73.28
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,186.99,107.31
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,244.66,152.3
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,303.1,202.8
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,361.72,254.9
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,418.7,305.68
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,475.12,355.09
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,530.19,402.24
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,584.07,447.14
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,635.59,489.25
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,685.39,529.02
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,732.18,565.7
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,776.73,600.03
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,817.35,629.7
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,855.2,657.0
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,887.91,680.66
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,917.4,702.16
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,941.85,720.29
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,962.77,736.15
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,977.17,747.85
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,987.83,757.23
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,992.46,762.68
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,993.38,765.81
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,987.03,763.18
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,977.1,758.29
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,958.2,748.93
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,947.2,745.25
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,916.1,726.1
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,882.23,704.85
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,835.87,674.23
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,787.62,641.31
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,730.01,600.02
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,666.67,552.28
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,581.93,485.02
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,499.56,415.73
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,381.39,311.72
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,259.55,155.26
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,106.47,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,5.12,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,15.93,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,26.61,16.48
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,32.98,23.67
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,39.36,29.87
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,43.5,33.81
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,47.67,37.57
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,54.93,43.99
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,57.93,46.45
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,59.98,48.0
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,62.0,49.5
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,63.84,50.83
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,65.6,52.07
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,75.5,60.38
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,76.48,60.9
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,77.57,61.58
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,133.16,73.75
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,190.04,108.86
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,247.97,154.19
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,306.18,204.08
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,364.62,255.31
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,422.51,305.89
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,479.93,354.97
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,535.33,401.33
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,589.59,445.44
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,641.36,486.44
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,691.37,525.04
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,737.93,560.9
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,782.2,594.48
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,823.31,624.15
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,861.68,651.59
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,895.36,675.16
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,925.87,696.63
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,950.43,714.77
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,971.45,730.73
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,986.48,743.0
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,997.8,753.01
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,1001.88,758.07
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,1002.2,760.85
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,993.52,756.72
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,981.26,750.38
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,977.18,752.35
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,958.43,744.13
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,919.59,720.8
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,878.12,695.25
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,833.41,666.75
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,786.7,635.8
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,730.82,596.42
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,668.59,550.17
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,574.96,476.63
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,484.13,401.33
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,363.43,296.64
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,245.28,155.59
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,95.33,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,6.83,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,18.29,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,30.13,19.7
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,37.66,27.83
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,47.15,36.84
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,53.12,42.46
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,58.94,47.72
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,64.32,52.42
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,69.58,56.88
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,72.47,59.15
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,75.24,61.28
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,78.78,64.03
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,82.03,66.49
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,93.38,75.93
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,104.02,84.63
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,111.91,90.92
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,164.09,106.22
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,217.26,142.12
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,269.42,183.4
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,323.13,230.36
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,366.8,268.82
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,409.59,303.7
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,452.97,338.38
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,495.97,372.38
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,539.8,406.32
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,546.1,412.55
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,546.0,413.6
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,588.97,446.59
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,633.43,480.12
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,709.77,537.03
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,791.41,596.75
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,771.24,582.0
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,745.22,563.6
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,778.94,589.73
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,811.37,614.48
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,861.37,652.07
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,906.35,685.09
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,946.86,713.61
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,976.83,735.12
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,974.19,734.74
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,967.86,732.4
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,949.88,722.91
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,928.6,711.22
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,872.53,675.93
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,808.53,634.34
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,714.5,569.52
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,613.18,496.73
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,624.6,509.05
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,624.84,511.07
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,530.64,437.72
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,438.83,362.69
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,322.06,261.83
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,208.02,137.06
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,74.87,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,6.83,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,18.28,0.0
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,30.1,19.9
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,38.77,28.78
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,49.66,38.95
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,55.26,44.16
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,60.78,49.07
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,64.83,52.5
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,68.78,55.74
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,71.01,57.39
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,73.18,58.96
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,74.47,59.74
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,83.06,66.79
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,83.58,66.86
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,84.07,66.94
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,88.23,70.14
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,142.14,79.9
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,206.6,121.62
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,263.2,164.66
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,319.15,211.22
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,375.23,258.7
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,431.22,305.61
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,486.84,351.11
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,540.59,394.16
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,593.34,435.2
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,643.08,473.57
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,691.15,509.9
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,736.17,543.61
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,779.07,575.31
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,818.79,602.78
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,855.93,627.65
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,887.55,649.86
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,916.01,670.15
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,938.49,686.72
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,957.48,701.24
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,965.0,708.16
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,980.67,720.67
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,989.71,729.75
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,995.05,736.69
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,986.71,732.9
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,974.76,727.04
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,954.01,719.16
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,929.98,708.87
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,894.96,687.84
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,864.21,669.56
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,814.34,637.33
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,762.92,603.19
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,696.39,558.44
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,629.75,511.2
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,542.46,444.72
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,457.31,376.02
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,344.34,279.93
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,237.23,163.25
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,90.36,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,6.57,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,11.51,4.25
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,18.95,11.32
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,26.4,18.28
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,26.83,18.79
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,27.27,19.2
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,26.02,18.0
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,24.76,16.78
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,52.21,41.26
2018,4,24,8,0,0.0,96.0,1.0,12.2,96.0,79.01,64.71
2018,4,24,8,15,0.0,110.5,1.05,12.6,110.5,90.32,74.21
2018,4,24,8,30,0.0,125.0,1.1,13.0,125.0,101.52,83.53
2018,4,24,8,45,5.0,163.5,1.15,13.35,167.0,129.96,107.54
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,157.38,130.26
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,172.36,136.06
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,189.5,148.85
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,212.62,165.82
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,249.88,193.94
2018,4,24,10,15,72.5,352.5,1.55,14.7,411.5,276.34,213.52
2018,4,24,10,30,96.0,372.0,1.6,14.8,452.0,306.03,235.97
2018,4,24,10,45,76.5,381.0,1.6,14.95,445.5,315.84,244.12
2018,4,24,11,0,57.0,390.0,1.6,15.1,439.0,323.62,250.44
2018,4,24,11,15,86.0,368.5,1.6,15.15,444.0,330.76,256.06
2018,4,24,11,30,115.0,347.0,1.6,15.2,449.0,338.0,262.15
2018,4,24,11,45,170.0,362.5,1.6,15.2,515.0,394.11,305.47
2018,4,24,12,0,225.0,378.0,1.6,15.2,581.0,456.69,353.06
2018,4,24,12,15,223.5,359.5,1.65,15.2,561.0,460.12,356.32
2018,4,24,12,30,222.0,341.0,1.7,15.2,541.0,461.81,358.63
