Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,881.15,658.22
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,886.77,662.8
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,915.34,685.57
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,940.9,705.2
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,969.11,725.8
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,1001.86,749.51
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,1008.11,756.5
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,1010.66,761.47
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,1003.54,758.39
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,992.85,753.15
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,975.87,746.52
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,955.53,737.57
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,920.55,717.14
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,882.92,694.57
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,845.39,671.19
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,805.66,645.56
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,731.8,593.8
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,652.62,536.03
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,535.93,445.98
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,418.58,351.12
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,343.9,286.79
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,273.87,220.62
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,165.34,69.71
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,40.06,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,5.55,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,11.0,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,20.26,11.48
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,29.64,20.82
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,43.77,33.99
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,57.76,46.9
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,75.96,63.39
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,92.79,78.35
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,101.71,86.01
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,110.41,93.35
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,123.96,104.84
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,144.29,122.05
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,145.12,122.21
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,153.42,128.84
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,162.07,135.68
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,183.73,153.5
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,208.63,161.42
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,236.98,181.54
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,232.19,179.32
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,228.67,178.83
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,260.47,203.31
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,295.57,230.43
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,350.4,271.91
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,416.94,322.9
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,482.84,374.07
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,555.81,430.76
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,558.54,433.86
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,550.5,428.37
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,536.37,418.03
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,517.35,403.57
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,524.87,409.81
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,531.09,414.87
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,599.93,468.6
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,662.24,516.77
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,685.92,534.58
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,708.7,551.99
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,676.87,528.45
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,642.02,502.8
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,695.49,546.46
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,768.51,602.9
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,748.73,589.31
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,726.55,574.69
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,781.11,620.14
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,840.16,665.72
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,878.04,695.22
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,902.76,715.55
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,850.41,680.87
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,802.63,649.27
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,733.36,600.34
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,664.24,549.64
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,553.12,463.23
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,440.87,371.95
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,356.98,299.8
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,278.92,226.92
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,164.25,81.28
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,30.64,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,8.96,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,16.35,0.0
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,25.91,16.43
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,35.34,25.92
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,44.03,34.22
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,50.87,40.63
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,61.51,50.28
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,72.65,60.2
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,87.34,73.06
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,101.21,84.99
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,98.24,81.92
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,95.1,78.76
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,76.41,62.01
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,75.75,61.17
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,77.24,62.18
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,78.59,63.08
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,121.1,69.45
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,177.05,101.31
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,234.15,145.22
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,291.65,194.64
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,349.8,247.09
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,406.24,298.03
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,460.63,346.34
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,513.24,391.96
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,563.87,435.0
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,615.44,477.45
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,661.17,514.07
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,703.26,546.96
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,698.86,542.75
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,679.8,526.81
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,668.66,518.73
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,656.8,509.61
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,673.9,523.06
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,689.65,535.33
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,705.67,548.54
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,720.29,560.81
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,723.18,564.54
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,724.0,566.94
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,722.15,567.54
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,718.12,566.66
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,645.75,512.56
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,549.69,440.1
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,562.26,452.37
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,550.98,446.34
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,513.58,419.1
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,453.59,374.13
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,398.68,331.58
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,343.43,287.73
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,331.87,280.52
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,295.83,252.76
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,255.28,218.76
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,233.58,199.18
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,123.78,103.04
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,29.01,19.23
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,32.44,13.51
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,18.82,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,9.82,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,17.94,0.0
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,28.47,18.71
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,37.51,27.79
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,41.76,32.06
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,45.98,36.04
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,50.47,40.1
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,54.98,44.03
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,62.28,50.33
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,64.57,52.06
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,66.31,53.27
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,67.99,54.4
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,69.48,55.39
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,70.87,56.29
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,82.01,65.57
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,83.48,66.48
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,130.85,76.58
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,187.54,110.23
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,239.13,148.34
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,293.45,193.56
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,349.8,243.33
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,406.24,293.26
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,461.96,341.87
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,517.19,388.91
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,570.5,433.24
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,622.77,475.52
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,672.21,514.86
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,719.99,552.07
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,765.0,585.93
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,807.79,616.55
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,846.4,643.22
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,882.31,667.91
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,914.14,689.75
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,942.83,709.47
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,965.95,725.63
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,985.61,739.6
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,999.68,750.71
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,1010.11,759.62
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,1015.98,765.83
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,1018.22,769.83
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,1012.37,767.57
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,1003.0,763.15
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,985.49,756.45
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,964.73,747.46
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,946.87,738.95
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,914.96,720.34
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,872.66,693.92
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,828.39,665.39
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,772.4,626.8
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,715.54,586.08
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,646.43,533.72
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,572.8,474.96
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,473.51,392.14
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,379.45,308.02
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,243.31,146.52
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,83.53,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,9.82,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,19.24,2.54
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,26.7,17.27
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,34.12,24.75
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,38.77,29.32
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,43.44,33.7
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,50.86,40.4
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,54.38,43.45
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,56.52,45.18
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,58.64,46.84
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,59.87,47.69
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,61.07,48.5
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,71.57,57.46
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,73.58,58.92
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,74.44,59.4
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,75.2,59.81
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,127.39,73.71
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,185.27,109.74
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,240.28,156.86
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,301.5,211.83
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,343.67,245.63
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,399.64,291.51
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,453.68,336.98
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,507.61,381.84
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,559.79,425.2
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,610.88,466.52
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,659.29,504.71
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,706.09,540.77
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,750.56,574.99
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,792.88,606.13
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,830.41,632.49
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,865.21,656.94
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,896.29,679.52
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,924.3,700.12
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,947.26,717.11
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,966.87,732.01
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,981.11,742.53
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,991.83,750.85
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,939.62,716.97
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,878.26,676.85
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,757.88,590.79
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,623.82,490.92
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,674.51,534.56
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,745.13,590.64
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,762.97,606.32
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,787.16,626.16
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,808.87,644.33
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,818.29,653.54
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,761.92,614.16
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,710.91,577.94
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,637.83,522.72
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,566.17,465.95
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,465.52,383.24
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,370.17,299.64
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,237.05,150.68
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,76.84,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,11.52,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,19.51,4.37
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,28.77,19.17
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,36.5,26.92
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,41.1,31.47
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,45.77,35.86
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,49.34,39.09
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,57.57,46.4
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,59.98,48.37
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,62.34,50.26
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,64.17,51.64
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,65.93,52.95
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,67.48,54.09
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,78.66,63.64
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,80.31,64.82
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,81.8,65.87
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,130.4,74.98
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,185.4,108.13
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,241.14,151.84
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,297.59,200.81
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,357.32,255.44
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,409.25,303.14
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,451.54,343.29
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,484.69,372.97
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,527.25,407.46
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,570.47,441.73
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,612.08,474.05
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,654.04,506.04
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,706.43,546.4
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,759.83,587.09
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,823.75,636.29
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,873.71,673.24
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,893.85,688.11
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,906.39,698.01
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,935.61,719.57
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,954.4,733.83
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,967.39,744.76
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,976.92,753.5
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,958.42,742.84
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,928.02,723.96
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,886.73,696.29
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,833.44,659.71
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,903.83,713.95
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,950.04,749.81
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,895.78,712.88
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,845.56,679.08
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,807.1,653.62
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,766.8,626.11
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,720.34,593.23
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,672.89,558.39
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,605.44,506.22
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,538.86,452.17
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,433.9,363.68
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,334.56,275.34
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,213.43,143.03
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,61.49,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,12.38,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,21.04,6.6
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,30.49,20.78
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,38.19,28.49
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,43.08,33.3
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,47.97,37.9
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,51.45,41.05
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,54.89,44.05
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,62.55,50.71
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,65.2,52.8
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,70.94,57.59
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,81.3,66.4
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,99.38,81.84
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,117.06,96.76
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,131.04,108.34
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,144.02,118.97
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,183.81,129.93
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,227.25,158.37
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,270.6,190.89
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,317.84,229.3
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,357.06,260.73
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,409.13,303.93
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,461.77,349.62
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,513.97,393.78
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,555.82,429.2
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,591.25,457.71
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,634.09,491.52
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,677.12,524.88
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,718.33,557.32
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,756.82,587.6
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,796.34,618.24
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,834.82,647.95
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,884.97,687.83
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,931.18,721.48
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,957.88,741.65
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,981.31,759.77
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,989.47,767.72
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,993.92,773.31
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,976.96,763.33
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,951.52,747.42
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,960.28,755.53
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,973.63,766.96
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,967.62,766.54
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,958.06,763.76
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,925.44,743.03
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,890.19,720.22
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,848.58,692.24
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,799.74,658.11
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,740.24,614.77
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,680.35,569.67
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,600.04,506.39
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,521.33,441.62
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,422.45,356.94
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,329.39,272.85
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,216.48,150.73
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,64.62,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,11.52,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,19.32,6.69
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,29.52,20.14
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,39.57,29.86
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,46.85,36.8
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,55.59,44.85
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,62.36,50.9
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,68.83,56.53
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,76.92,63.46
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,84.5,69.82
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,87.54,72.1
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,90.38,74.18
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,90.2,73.65
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,90.07,73.19
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,90.55,73.27
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,82.52,66.06
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,134.39,77.47
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,198.26,118.59
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,250.03,157.44
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,305.68,203.87
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,363.29,254.8
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,421.08,305.61
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,477.84,354.6
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,534.15,401.78
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,588.5,446.26
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,641.72,488.48
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,692.6,527.72
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,741.81,564.65
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,788.15,599.6
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,832.26,630.89
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,872.25,658.51
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,909.47,684.18
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,942.55,707.44
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,972.42,728.63
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,996.55,745.92
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,1017.13,761.01
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,1032.72,772.81
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,1044.63,782.37
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,1048.74,787.38
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,1049.08,790.11
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,1044.38,788.67
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,1036.12,785.04
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,1018.91,776.41
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,998.34,765.6
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,970.96,750.21
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,951.88,740.56
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,908.93,713.62
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,863.93,684.75
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,807.08,646.88
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,749.32,606.82
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,675.38,552.16
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,609.96,501.24
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,512.33,421.63
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,419.43,340.99
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,285.85,203.37
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,115.2,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,11.95,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,21.76,9.01
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,28.34,18.92
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,34.94,25.38
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,38.85,29.17
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,46.57,36.17
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,49.8,38.99
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,53.01,41.69
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,55.64,43.82
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,58.2,45.84
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,59.51,46.75
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,69.34,55.04
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,71.2,56.36
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,72.94,57.59
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,74.16,58.37
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,76.39,60.02
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,131.44,71.2
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,187.58,105.54
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,244.67,149.62
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,302.3,198.11
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,359.25,247.46
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,416.28,296.64
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,471.57,343.6
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,526.19,388.73
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,579.4,432.1
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,631.42,473.45
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,681.45,512.25
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,729.81,548.97
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,773.85,581.88
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,815.38,611.34
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,852.02,636.57
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,885.59,659.75
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,916.12,681.31
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,943.52,700.89
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,966.28,716.83
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,985.65,730.68
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,999.15,740.49
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,1009.08,748.15
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,1012.99,752.74
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,1013.34,755.25
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,1006.05,752.09
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,995.31,746.89
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,989.33,744.11
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,967.98,730.97
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,937.38,713.18
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,904.04,693.46
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,859.88,665.41
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,819.99,639.91
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,762.71,601.26
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,704.89,561.07
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,628.58,505.53
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,553.69,448.48
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,454.0,369.59
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,359.0,289.97
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,240.41,173.26
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,80.42,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,2.13,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,4.4,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,6.12,0.0
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,7.81,1.4
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,11.85,5.16
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,15.64,8.66
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,32.62,24.14
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,49.69,39.48
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,60.55,49.04
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,71.1,58.19
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,76.8,62.93
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,82.45,67.6
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,87.68,71.86
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,92.87,76.06
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,102.57,84.13
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,112.19,92.05
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,134.31,105.6
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,156.85,123.3
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,183.28,143.91
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,210.37,164.89
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,226.58,177.25
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,234.86,183.44
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,247.6,193.25
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,260.81,203.38
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,275.59,214.77
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,290.82,226.43
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,316.84,246.33
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,344.11,267.0
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,347.83,269.88
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,351.3,272.72
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,395.36,306.87
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,442.09,342.58
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,543.91,420.48
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,654.41,502.32
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,755.72,578.27
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,852.23,649.57
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,936.41,708.98
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,997.35,750.12
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,1001.0,753.34
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,1001.12,755.12
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,993.85,751.92
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,995.57,754.97
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,977.79,745.97
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,956.81,735.07
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,927.2,717.97
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,894.88,698.88
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,852.33,672.12
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,814.14,647.96
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,678.27,550.65
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,538.55,446.38
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,447.27,375.15
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,359.85,303.13
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,272.16,229.13
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,206.58,170.6
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,138.0,101.4
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,37.36,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,6.4,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,8.21,1.77
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,12.33,5.6
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,16.46,9.42
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,31.38,23.0
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,46.35,36.46
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,53.45,42.66
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,60.56,48.78
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,68.52,55.58
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,76.31,62.15
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,87.31,71.47
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,98.19,80.6
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,106.33,87.28
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,114.43,93.88
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,124.85,97.89
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,135.58,106.22
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,158.18,124.03
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,181.31,142.14
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,203.41,159.45
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,226.12,177.18
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,243.21,190.4
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,269.4,210.77
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,283.04,221.32
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,297.02,232.12
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,310.86,242.79
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,325.23,253.85
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,356.21,278.01
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,389.19,303.55
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,432.39,336.79
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,488.04,378.91
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,508.74,394.52
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,529.65,410.48
