Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,553.23,429.97
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,576.98,449.65
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,595.12,464.13
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,594.9,465.56
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,527.37,415.84
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,477.23,378.36
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,529.1,421.32
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,557.61,446.27
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,673.76,537.73
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,762.45,606.76
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,667.0,536.06
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,549.87,448.22
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,548.94,451.69
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,567.46,468.7
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,608.47,503.72
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,651.33,537.99
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,588.8,489.75
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,526.76,440.48
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,424.15,355.71
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,327.09,271.15
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,222.37,168.47
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,68.47,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,32.64,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,5.97,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,9.87,1.87
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,17.72,9.98
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,25.59,17.38
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,40.91,31.44
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,55.43,44.63
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,76.31,63.3
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,97.16,81.62
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,111.6,93.97
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,125.73,105.86
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,133.08,111.73
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,140.16,117.32
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,147.12,122.8
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,153.89,128.1
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,165.55,137.46
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,190.97,158.27
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,196.66,154.5
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,216.84,169.72
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,235.41,183.77
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,254.78,198.56
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,287.2,223.16
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,322.4,249.89
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,349.16,270.18
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,377.77,291.89
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,366.35,283.62
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,351.51,272.63
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,442.06,343.62
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,556.17,430.77
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,653.76,505.15
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,759.15,584.11
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,798.7,612.68
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,836.59,639.3
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,876.86,667.59
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,926.6,702.19
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,926.16,702.14
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,934.2,708.51
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,957.01,725.17
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,989.95,748.54
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,993.55,752.13
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,993.69,753.91
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,972.11,740.98
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,941.88,722.42
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,868.66,674.87
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,783.01,617.57
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,718.75,573.14
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,653.8,526.77
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,657.38,533.46
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,656.15,534.74
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,594.73,489.85
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,533.74,444.27
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,483.57,405.33
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,433.38,364.5
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,362.93,304.6
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,295.73,244.64
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,222.41,169.88
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,129.29,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,46.28,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,14.08,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,22.72,11.97
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,32.76,23.17
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,42.99,32.93
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,52.49,41.82
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,61.72,50.25
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,70.88,58.41
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,79.71,66.1
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,83.49,69.17
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,87.64,72.51
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,110.89,92.53
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,140.0,117.27
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,155.67,130.11
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,181.3,151.27
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,192.02,159.65
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,205.5,161.05
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,221.98,170.02
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,243.03,187.82
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,272.35,210.04
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,303.35,233.81
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,295.51,228.96
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,282.9,220.17
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,264.26,206.05
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,242.69,189.44
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,218.09,170.28
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,186.19,145.19
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,177.45,138.36
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,168.39,131.21
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,165.65,129.1
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,162.76,126.87
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,182.02,142.37
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,201.69,158.13
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,218.79,171.86
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,236.32,185.95
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,236.48,186.39
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,236.62,186.91
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,217.52,172.1
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,198.04,156.91
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,206.16,163.94
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,214.69,171.28
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,206.25,164.85
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,197.77,158.42
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,188.3,151.38
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,178.81,144.27
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,234.7,191.89
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,275.97,227.22
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,325.93,270.21
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,353.29,294.88
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,393.32,329.89
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,408.27,344.48
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,382.56,324.34
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,374.67,317.33
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,306.93,258.76
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,242.17,200.83
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,153.37,117.76
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,70.22,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,23.46,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,4.27,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,14.51,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,23.99,13.3
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,31.99,22.52
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,41.17,31.28
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,47.03,36.84
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,51.12,40.6
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,53.01,42.23
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,55.01,43.87
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,59.03,47.22
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,62.81,50.31
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,72.37,58.44
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,81.29,65.92
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,83.49,67.48
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,85.48,68.86
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,82.09,65.64
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,92.17,62.7
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,144.58,82.36
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,198.23,117.69
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,251.91,160.73
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,306.06,207.52
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,359.49,254.98
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,413.07,302.37
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,465.64,348.25
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,517.79,392.72
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,568.31,434.95
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,617.85,475.37
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,664.94,512.91
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,710.55,548.51
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,753.67,581.84
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,794.89,612.55
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,832.33,639.61
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,867.32,664.95
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,898.06,687.31
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,925.85,707.72
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,947.78,724.38
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,966.4,738.95
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,980.3,749.62
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,990.8,758.14
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,993.78,762.18
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,993.28,764.05
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,986.77,761.18
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,989.11,764.67
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,971.47,755.16
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,950.7,743.66
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,921.38,725.59
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,889.41,705.54
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,847.47,678.12
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,809.67,653.25
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,754.29,614.66
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,698.33,574.41
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,626.17,519.72
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,555.27,463.59
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,463.6,387.84
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,375.93,311.85
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,264.56,206.9
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,143.51,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,51.41,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,3.41,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,14.94,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,24.21,13.75
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,33.67,24.02
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,43.48,33.33
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,51.53,40.86
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,59.3,47.92
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,65.29,53.19
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,69.27,56.52
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,73.09,59.64
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,76.7,62.53
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,76.31,61.87
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,76.07,61.35
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,78.93,63.55
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,74.82,59.69
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,75.14,59.7
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,97.72,66.27
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,149.44,85.73
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,202.83,120.82
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,256.19,163.39
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,310.48,210.03
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,364.92,258.12
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,419.48,306.02
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,473.14,352.41
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,526.32,397.24
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,577.35,439.5
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,627.36,479.87
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,675.31,517.7
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,721.72,553.53
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,761.31,583.51
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,797.62,610.6
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,825.3,630.2
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,846.2,644.72
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,852.85,649.17
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,852.75,648.88
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,897.74,683.43
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,940.01,715.19
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,953.85,726.52
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,964.18,735.88
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,991.71,757.1
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,1010.44,772.33
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,1004.51,769.74
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,983.15,756.87
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,977.48,758.05
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,968.13,756.55
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,934.41,736.23
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,898.12,713.93
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,851.73,683.79
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,809.87,656.36
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,761.52,622.96
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,712.19,587.66
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,639.2,532.15
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,567.32,475.12
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,472.38,396.53
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,381.33,317.62
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,268.86,212.33
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,145.97,6.24
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,51.35,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,4.27,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,16.22,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,25.5,15.07
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,34.48,24.86
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,43.31,33.34
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,50.99,40.57
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,56.52,45.65
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,60.37,49.06
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,64.14,52.28
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,66.19,53.88
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,68.19,55.4
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,70.3,56.98
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,79.22,64.54
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,80.51,65.36
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,81.69,66.08
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,82.96,66.9
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,96.81,65.22
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,147.56,85.27
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,209.1,127.86
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,261.74,170.48
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,315.43,217.33
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,369.84,266.28
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,424.18,314.95
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,476.68,361.42
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,528.44,406.21
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,578.7,448.76
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,627.85,489.38
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,674.23,527.05
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,718.96,562.65
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,761.67,595.96
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,802.63,627.4
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,841.21,655.24
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,877.54,681.36
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,907.12,702.64
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,933.71,721.87
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,954.45,737.07
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,971.89,750.09
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,996.84,768.78
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,1005.56,776.25
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,1005.27,777.6
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,1001.36,776.65
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,976.76,761.03
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,957.11,749.09
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,928.78,732.21
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,897.57,713.17
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,867.79,694.59
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,835.37,673.84
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,800.43,651.01
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,763.43,626.17
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,703.38,582.57
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,636.59,532.44
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,561.74,474.02
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,489.17,415.1
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,397.81,337.12
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,311.75,260.74
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,203.61,161.61
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,99.49,15.52
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,33.19,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,4.27,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,14.96,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,25.35,15.15
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,35.32,25.63
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,45.05,34.93
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,55.82,44.97
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,66.2,54.47
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,77.07,64.19
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,87.46,73.3
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,88.14,73.61
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,89.48,74.49
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,87.52,72.42
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,85.88,70.65
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,83.81,68.48
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,90.32,73.85
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,89.97,73.21
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,103.31,70.29
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,150.91,88.76
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,201.39,122.45
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,260.44,170.01
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,312.81,215.55
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,364.41,263.46
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,419.75,313.33
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,473.2,360.08
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,521.45,401.38
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,573.33,444.73
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,626.39,488.68
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,672.46,525.92
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,715.94,560.35
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,756.74,591.67
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,787.54,615.18
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,829.73,648.06
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,870.37,678.08
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,885.18,688.99
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,886.99,689.24
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,908.34,706.52
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,926.81,721.68
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,959.21,746.61
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,979.51,762.44
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,987.18,769.33
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,991.17,773.86
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,977.98,766.08
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,961.39,756.1
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,944.71,747.23
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,917.8,730.91
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,894.16,716.61
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,867.81,700.18
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,825.45,671.51
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,781.36,641.04
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,723.42,599.4
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,664.92,556.03
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,590.3,497.77
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,511.97,434.2
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,421.0,357.46
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,335.49,281.48
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,235.67,188.44
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,113.99,30.61
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,40.01,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,5.97,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,16.35,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,27.05,16.72
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,34.99,25.31
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,44.8,34.57
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,51.04,40.44
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,57.17,45.99
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,60.22,48.62
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,63.24,51.11
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,65.66,52.97
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,68.0,54.7
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,69.78,55.94
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,78.3,63.03
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,79.28,63.54
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,80.16,63.99
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,80.84,64.29
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,96.77,62.66
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,147.21,83.29
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,208.89,125.8
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,260.89,167.5
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,314.2,213.53
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,368.21,261.48
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,422.31,309.27
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,475.6,355.62
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,528.37,400.41
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,578.58,442.34
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,627.73,482.42
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,674.77,520.07
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,720.26,555.78
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,762.78,588.73
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,803.35,619.1
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,841.01,646.04
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,876.21,671.19
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,905.72,692.61
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,932.22,712.04
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,953.31,727.95
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,971.08,741.91
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,984.03,752.27
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,993.56,760.46
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,996.62,764.84
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,996.21,767.04
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,1001.55,772.38
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,990.87,766.69
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,972.77,757.19
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,951.53,745.56
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,922.24,727.72
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,890.29,707.86
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,853.68,684.56
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,809.45,655.13
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,753.82,616.33
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,697.58,575.87
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,626.45,521.8
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,556.37,466.37
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,465.36,391.27
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,378.15,315.99
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,269.77,216.7
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,156.3,57.26
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,54.3,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,5.97,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,14.01,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,22.43,13.06
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,33.9,24.42
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,44.06,34.03
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,52.06,41.5
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,59.66,48.39
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,62.28,50.62
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,64.98,52.83
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,65.06,52.66
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,65.33,52.64
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,69.45,56.0
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,73.22,59.02
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,80.2,64.82
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,86.6,70.08
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,88.02,71.01
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,97.47,63.17
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,146.41,83.34
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,207.26,125.53
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,260.14,168.4
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,313.89,215.01
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,367.21,262.44
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,420.73,309.75
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,472.95,355.05
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,524.8,398.86
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,575.05,440.51
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,624.38,480.35
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,671.61,517.4
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,717.46,552.51
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,759.62,584.82
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,799.75,614.41
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,836.47,639.97
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,870.66,663.69
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,900.77,684.69
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,927.97,703.72
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,949.77,719.3
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,968.31,732.8
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,981.64,743.47
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,991.57,752.06
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,995.03,755.98
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,995.04,757.8
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,988.13,754.7
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,990.36,758.06
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,974.23,749.92
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,954.96,739.85
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,927.6,723.87
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,897.54,705.92
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,856.46,679.82
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,819.48,656.25
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,765.38,619.42
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,710.59,580.94
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,641.63,530.01
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,573.63,477.48
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,482.01,402.99
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,394.02,328.04
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,278.11,224.03
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,159.9,69.95
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,58.45,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.85,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,2.87,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,4.92,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,7.8,1.29
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,10.68,4.01
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,14.4,7.46
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,18.12,10.87
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,30.13,21.76
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,42.19,32.56
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,51.37,40.65
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,60.56,48.67
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,75.76,61.9
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,90.17,74.28
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,95.38,78.51
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,100.54,82.69
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,112.79,92.97
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,125.07,98.62
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,131.91,103.86
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,138.95,109.28
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,136.38,106.98
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,133.63,104.61
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,122.39,95.44
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,110.69,85.89
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,118.26,92.01
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,126.0,98.25
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,124.85,97.22
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,123.68,96.21
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,129.29,100.72
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,135.04,105.34
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,143.41,112.06
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,151.92,118.89
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,148.82,116.36
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,145.6,113.77
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,146.53,114.56
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,147.41,115.32
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,153.07,120.0
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,158.81,124.76
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,159.27,125.33
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,159.74,125.93
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,160.29,126.67
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,160.92,127.5
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,177.29,141.2
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,194.48,155.55
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,240.5,194.02
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,272.53,221.13
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,277.34,226.25
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,282.28,231.64
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,281.49,232.87
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,299.18,249.03
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,315.85,265.41
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,348.44,294.3
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,336.94,285.91
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,323.05,274.92
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,259.12,219.62
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,197.43,164.86
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,139.72,111.42
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,63.31,28.21
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,27.13,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,1.71,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,6.16,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,10.69,3.42
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,18.2,10.64
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,25.48,17.47
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,46.4,36.61
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,66.12,54.45
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,79.45,66.3
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,95.5,80.36
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,103.2,86.79
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,110.79,93.05
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,105.24,87.79
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,99.19,82.16
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,100.32,82.81
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,101.38,83.39
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,109.5,90.1
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,117.75,92.52
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,138.85,109.24
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,160.22,126.0
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,176.2,138.32
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,192.63,150.98
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,195.11,152.69
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,197.46,154.36
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,197.19,154.01
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,196.8,153.59
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,206.12,160.84
