Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,215.75,168.29
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,283.53,221.33
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,357.72,278.21
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,450.09,348.19
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,546.72,419.71
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,549.6,421.38
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,550.65,422.37
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,528.84,406.95
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,490.41,379.32
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,448.68,348.82
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,404.32,315.8
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,372.66,292.52
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,339.59,267.78
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,295.99,234.52
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,234.5,186.56
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,229.18,182.95
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,223.91,179.21
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,198.15,159.07
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,172.14,138.49
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,162.99,131.76
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,153.66,124.79
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,164.3,134.7
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,160.36,132.42
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,317.93,268.37
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,431.91,364.31
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,445.17,374.97
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,433.69,365.96
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,361.75,304.88
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,293.74,245.12
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,196.22,158.35
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,112.08,59.08
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,37.09,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,1.71,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,4.92,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,8.22,1.32
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,14.85,7.6
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,20.99,13.36
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,35.99,27.09
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,50.45,40.21
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,61.2,49.82
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,71.88,59.21
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,67.48,55.06
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,62.26,50.21
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,65.8,53.15
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,70.49,57.06
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,85.99,70.41
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,100.95,83.14
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,129.86,107.69
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,153.44,121.65
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,169.25,133.79
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,185.58,146.36
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,177.07,139.33
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,167.67,131.75
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,178.22,140.08
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,189.05,148.57
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,214.5,168.55
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,240.54,188.79
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,234.08,183.58
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,227.2,178.21
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,204.88,160.72
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,181.67,142.44
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,160.43,125.64
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,138.68,108.29
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,148.01,115.98
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,157.49,123.71
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,161.1,126.72
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,164.72,129.77
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,328.11,264.54
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,489.1,391.38
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,652.46,515.96
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,810.99,630.67
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,757.14,592.39
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,699.31,551.91
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,518.69,415.12
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,327.1,262.74
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,376.16,304.78
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,403.04,328.41
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,381.89,313.22
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,359.52,297.14
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,392.93,326.36
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,446.14,370.54
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,379.44,318.15
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,333.24,281.44
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,349.1,296.02
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,342.16,291.15
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,284.78,241.55
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,228.98,191.94
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,174.16,140.85
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,113.88,64.84
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,42.45,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,5.97,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,14.38,0.0
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,23.16,14.04
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,29.95,21.03
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,38.16,28.82
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,56.71,45.78
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,74.86,62.16
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,91.96,77.32
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,110.49,93.48
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,123.98,104.87
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,137.11,115.77
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,150.35,126.56
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,154.57,129.47
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,131.73,109.24
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,114.9,94.32
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,123.78,101.52
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,146.64,105.24
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,207.15,145.87
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,268.11,195.68
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,301.26,222.77
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,332.07,248.81
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,357.69,271.04
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,390.68,298.13
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,422.72,321.96
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,471.33,359.81
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,479.42,367.88
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,474.74,364.76
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,497.38,382.26
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,519.65,399.12
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,637.98,492.3
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,764.89,590.32
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,820.06,631.3
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,886.97,678.71
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,917.27,700.51
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,944.56,720.56
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,966.88,737.29
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,985.9,751.91
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,987.04,754.22
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,998.11,763.68
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,1004.5,770.53
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,1007.35,775.29
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,1010.43,779.02
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,1009.86,780.39
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,989.75,769.94
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,966.49,757.36
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,941.18,742.54
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,913.08,725.6
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,871.06,697.75
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,833.56,672.87
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,779.06,634.95
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,723.83,595.42
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,653.06,542.47
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,583.2,487.98
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,494.32,415.0
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,408.63,341.61
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,300.98,245.37
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,194.8,120.15
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,71.58,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,7.68,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,15.08,0.0
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,22.8,13.69
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,36.02,26.19
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,48.3,37.5
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,49.07,38.4
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,53.78,42.61
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,53.55,42.28
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,58.46,46.42
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,60.82,48.24
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,63.11,49.97
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,64.51,50.89
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,65.84,51.75
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,76.25,60.43
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,77.74,61.4
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,78.72,61.97
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,101.64,61.62
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,153.93,84.79
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,207.61,121.49
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,261.66,165.06
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,316.44,212.04
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,370.96,259.79
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,425.43,307.1
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,478.76,352.48
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,531.56,396.25
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,582.86,438.02
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,633.12,477.93
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,680.96,515.11
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,727.21,550.31
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,770.35,582.62
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,811.47,611.4
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,849.56,637.52
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,885.12,661.85
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,916.3,683.19
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,944.48,702.56
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,967.69,718.41
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,987.59,732.17
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,1001.18,742.34
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,1011.26,750.4
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,1015.85,754.58
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,1016.94,756.66
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,1011.33,754.49
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,1002.29,750.25
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,987.11,742.34
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,968.84,732.48
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,941.78,716.27
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,923.35,706.0
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,885.75,682.68
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,846.1,657.65
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,794.29,624.5
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,741.44,589.45
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,680.78,546.88
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,615.56,498.78
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,533.07,434.84
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,453.71,369.85
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,345.58,277.19
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,237.3,151.38
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,95.18,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,8.54,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,17.42,0.94
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,26.37,16.58
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,32.02,22.44
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,37.67,27.8
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,41.5,31.35
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,49.33,38.27
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,52.05,40.54
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,54.76,42.72
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,56.9,44.32
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,58.99,45.85
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,60.22,46.62
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,70.36,55.01
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,71.77,55.89
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,73.06,56.69
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,74.47,57.59
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,98.82,57.85
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,152.03,81.58
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,206.4,118.5
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,261.31,162.26
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,316.77,209.2
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,371.74,256.57
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,426.78,303.58
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,480.34,348.58
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,533.38,392.03
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,585.0,433.3
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,635.53,472.65
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,683.42,509.39
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,729.73,544.22
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,773.01,576.46
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,814.13,605.23
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,850.87,630.18
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,884.91,653.29
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,915.59,674.42
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,943.26,693.62
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,965.93,709.05
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,985.3,722.44
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,999.38,732.96
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,1009.99,741.42
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,1014.11,745.38
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,1014.74,747.27
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,1009.9,745.64
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,1001.72,742.0
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,985.15,734.12
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,977.43,732.28
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,948.98,716.04
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,917.84,697.99
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,877.89,673.96
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,835.94,648.03
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,783.86,614.75
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,737.0,584.15
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,671.47,538.42
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,606.66,490.98
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,523.75,426.88
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,443.94,361.7
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,338.27,271.2
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,233.0,153.21
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,92.54,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,9.39,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,18.78,2.29
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,28.15,18.12
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,34.15,24.33
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,40.13,30.01
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,43.87,33.53
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,47.61,36.88
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,54.88,43.25
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,57.88,45.72
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,60.29,47.58
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,62.62,49.34
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,64.04,50.3
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,65.4,51.18
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,76.2,60.2
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,78.01,61.44
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,78.69,61.75
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,103.23,61.65
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,155.54,85.1
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,209.54,122.31
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,264.08,166.62
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,319.72,214.82
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,375.54,264.26
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,431.39,313.38
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,485.93,360.74
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,539.94,406.58
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,593.03,450.65
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,645.0,492.77
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,693.57,531.6
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,740.47,568.41
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,785.63,603.25
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,828.7,634.17
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,867.84,662.3
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,904.37,688.57
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,936.29,711.45
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,965.15,732.24
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,989.39,750.29
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,1010.27,766.17
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,1025.79,778.46
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,1037.78,788.5
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,1043.16,794.76
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,1044.95,798.77
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,1038.27,795.76
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,1028.14,790.55
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,1012.38,783.56
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,993.45,774.39
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,971.02,762.12
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,957.16,756.0
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,918.65,731.81
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,877.99,705.69
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,825.43,670.32
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,771.7,632.93
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,708.25,586.55
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,639.6,533.87
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,552.76,463.39
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,469.19,392.25
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,359.52,295.58
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,250.78,173.48
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,105.58,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,9.39,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,19.36,3.41
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,29.93,20.05
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,38.75,28.9
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,47.36,37.14
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,56.03,45.21
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,64.44,52.84
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,69.94,57.7
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,76.31,63.22
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,75.32,62.04
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,74.7,61.18
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,85.98,70.87
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,96.49,79.77
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,99.94,82.41
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,103.07,84.76
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,111.47,91.68
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,139.45,97.91
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,196.06,133.25
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,245.08,171.55
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,288.68,206.08
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,335.89,245.55
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,372.64,275.09
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,434.53,326.54
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,487.98,373.93
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,542.35,421.16
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,594.06,465.47
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,644.81,507.95
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,693.39,547.63
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,740.6,585.35
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,784.82,620.37
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,827.12,652.49
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,865.66,680.61
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,901.72,706.84
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,933.35,730.12
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,962.01,751.31
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,985.75,768.7
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,1006.21,783.84
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,1019.45,794.69
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,1029.19,803.25
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,1031.49,806.6
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,1043.67,817.18
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,1035.19,812.74
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,1023.19,806.07
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,996.76,790.66
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,967.2,772.97
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,945.15,759.61
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,928.26,750.01
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,825.63,676.07
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,713.66,593.0
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,561.9,474.26
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,394.13,336.24
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,253.49,216.86
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,122.16,101.37
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,120.45,100.34
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,130.66,108.5
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,124.05,100.6
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,128.13,89.05
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,45.41,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,9.39,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,20.17,4.46
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,31.58,21.56
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,39.11,29.3
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,48.75,38.45
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,53.23,42.72
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,57.7,46.78
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,60.03,48.78
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,62.39,50.71
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,63.86,51.78
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,71.41,58.21
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,72.5,58.87
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,73.55,59.49
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,74.09,59.68
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,74.57,59.84
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,85.1,68.7
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,110.2,68.67
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,161.96,93.26
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,215.18,131.1
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,268.93,175.89
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,323.38,224.1
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,377.7,273.24
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,432.2,322.27
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,485.17,369.23
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,537.7,414.75
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,588.54,458.0
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,638.39,499.42
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,686.13,538.09
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,732.39,574.76
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,776.01,608.79
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,817.62,639.69
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,855.04,666.32
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,889.88,690.97
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,921.49,713.59
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,950.19,734.17
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,973.51,751.15
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,993.55,765.97
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,1007.38,776.73
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,1017.73,785.26
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,1022.6,790.31
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,1023.98,793.15
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,1018.38,790.83
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,1009.4,786.35
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,1006.45,786.9
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,987.85,776.46
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,960.33,759.76
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,930.0,740.97
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,890.89,715.66
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,849.67,688.37
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,802.34,655.77
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,748.39,617.18
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,681.11,566.84
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,614.51,515.02
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,528.04,444.69
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,444.7,373.81
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,336.89,278.69
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,237.25,171.48
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,94.44,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,10.24,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,19.11,4.46
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,30.61,20.74
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,36.45,26.84
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,42.3,32.46
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,46.33,36.24
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,50.36,39.84
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,53.04,42.09
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,60.7,48.69
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,62.6,50.1
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,64.47,51.44
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,65.82,52.32
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,67.11,53.13
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,77.48,61.82
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,78.94,62.75
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,79.6,63.03
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,105.64,63.35
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,157.43,87.27
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,210.87,124.38
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,264.59,168.03
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,319.27,215.11
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,373.43,262.77
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,427.62,309.98
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,481.69,356.08
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,535.25,400.51
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,586.93,442.73
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,637.55,483.07
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,686.0,520.74
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,732.9,556.43
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,776.21,589.4
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,817.41,618.63
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,855.96,645.97
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,891.95,671.53
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,922.89,693.82
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,950.8,714.15
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,974.66,731.52
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,995.23,746.82
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,1009.46,758.15
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,1020.18,767.32
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,1025.45,773.0
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,1027.2,776.52
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,1022.32,774.76
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,1014.0,770.87
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,999.32,764.11
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,981.5,755.27
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,955.94,740.87
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,938.9,732.46
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,901.99,709.3
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,862.95,684.25
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,813.4,651.76
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,762.68,617.37
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,698.32,571.12
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,640.74,528.07
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,559.29,463.49
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,480.85,398.12
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,376.32,307.85
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,276.73,201.68
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,118.65,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,4.27,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,10.24,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,18.24,4.23
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,26.33,16.72
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,31.61,22.1
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,36.91,27.1
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,43.96,33.49
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,47.74,36.81
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,50.92,39.48
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,54.04,42.01
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,55.84,43.33
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,57.62,44.58
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,67.2,52.52
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,69.15,53.84
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,70.59,54.78
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,71.91,55.62
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,72.75,56.05
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,99.76,56.81
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,153.87,82.31
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,209.01,120.55
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,264.14,165.08
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,319.47,212.4
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,373.93,259.57
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,428.52,306.37
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,482.02,351.47
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,535.06,395.04
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,586.38,436.29
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,636.67,475.65
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,684.74,512.4
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,731.31,547.21
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,774.35,579.27
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,815.31,607.74
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,853.2,633.64
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,888.52,657.75
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,919.8,679.57
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,948.09,699.47
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,971.41,715.84
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,991.44,730.17
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,1006.11,741.24
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,1017.29,750.2
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,1022.55,755.45
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,1024.31,758.59
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,1019.46,756.89
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,1011.18,753.11
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,995.96,746.18
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,977.58,737.2
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,952.34,722.93
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,935.79,714.64
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,898.84,692.29
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,859.73,668.15
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,810.32,636.6
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,759.73,603.19
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,694.86,557.45
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,636.74,514.88
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,541.19,441.27
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,449.73,367.36
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,352.99,285.18
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,262.15,190.91
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,110.88,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,25.22,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,6.0,2.8,14.4,7.0,0.0,0.0
2018,6,3,5,0,102.0,12.0,2.8,14.5,14.0,10.24,0.0
2018,6,3,5,15,236.5,22.5,2.8,15.05,44.0,18.66,4.76
2018,6,3,5,30,371.0,33.0,2.8,15.6,74.0,27.16,17.34
2018,6,3,5,45,460.0,40.5,2.8,16.15,117.0,32.83,23.03
2018,6,3,6,0,549.0,48.0,2.8,16.7,160.0,38.48,28.33
2018,6,3,6,15,606.0,53.5,2.8,17.15,208.0,42.3,31.85
2018,6,3,6,30,663.0,59.0,2.8,17.6,256.0,50.17,38.78
2018,6,3,6,45,702.0,63.5,2.75,18.1,307.0,53.26,41.35
2018,6,3,7,0,741.0,68.0,2.7,18.6,358.0,56.3,43.8
2018,6,3,7,15,769.5,71.0,2.75,19.2,408.5,58.01,45.03
2018,6,3,7,30,798.0,74.0,2.8,19.8,459.0,59.7,46.2
2018,6,3,7,45,818.0,77.5,2.8,20.4,508.5,61.55,47.51
2018,6,3,8,0,838.0,81.0,2.8,21.0,558.0,72.3,56.37
2018,6,3,8,15,853.5,83.0,2.9,21.45,604.0,73.64,57.2
2018,6,3,8,30,869.0,85.0,3.0,21.9,650.0,74.86,57.94
