Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,45,881.0,88.0,3.05,22.35,693.5,76.49,59.04
2018,6,3,9,0,893.0,91.0,3.1,22.8,737.0,104.47,60.45
2018,6,3,9,15,903.5,91.5,3.2,23.0,775.5,156.28,84.27
2018,6,3,9,30,914.0,92.0,3.3,23.2,814.0,209.46,120.92
2018,6,3,9,45,921.5,93.5,3.35,23.4,847.5,263.84,164.8
2018,6,3,10,0,929.0,95.0,3.4,23.6,881.0,318.91,211.95
2018,6,3,10,15,934.5,96.5,3.45,23.75,908.5,373.84,259.82
2018,6,3,10,30,940.0,98.0,3.5,23.9,936.0,428.83,307.37
2018,6,3,10,45,944.0,98.5,3.55,24.05,956.5,482.35,352.92
2018,6,3,11,0,948.0,99.0,3.6,24.2,977.0,535.35,396.93
2018,6,3,11,15,950.5,100.0,3.6,24.25,991.0,587.21,438.96
2018,6,3,11,30,953.0,101.0,3.6,24.3,1005.0,638.05,479.07
2018,6,3,11,45,953.5,101.0,3.65,24.4,1011.0,685.65,515.91
2018,6,3,12,0,954.0,101.0,3.7,24.5,1017.0,731.66,550.75
2018,6,3,12,15,954.0,101.0,3.75,24.4,1016.0,775.53,583.8
2018,6,3,12,30,954.0,101.0,3.8,24.3,1015.0,817.39,613.23
2018,6,3,12,45,952.0,101.0,3.85,24.25,1006.5,855.43,639.61
2018,6,3,13,0,950.0,101.0,3.9,24.2,998.0,890.9,664.19
2018,6,3,13,15,947.5,100.5,3.95,24.05,982.5,922.71,686.54
2018,6,3,13,30,945.0,100.0,4.0,23.9,967.0,951.56,706.95
2018,6,3,13,45,913.5,116.5,4.05,23.75,938.0,967.1,718.51
2018,6,3,14,0,882.0,133.0,4.1,23.6,909.0,978.53,727.55
2018,6,3,14,15,874.0,131.5,4.15,23.35,879.5,991.24,737.91
2018,6,3,14,30,866.0,130.0,4.2,23.1,850.0,1000.55,746.13
2018,6,3,14,45,877.0,117.5,4.25,22.85,820.5,1013.91,757.28
2018,6,3,15,0,888.0,105.0,4.3,22.6,791.0,1023.51,766.06
2018,6,3,15,15,886.0,97.5,4.3,22.6,752.0,1021.76,766.36
2018,6,3,15,30,884.0,90.0,4.3,22.6,713.0,1016.33,764.42
2018,6,3,15,45,872.0,87.0,4.3,21.95,669.0,1002.56,758.9
2018,6,3,16,0,860.0,84.0,4.3,21.3,625.0,985.56,751.29
2018,6,3,16,15,843.5,81.0,4.3,20.9,577.5,961.0,737.73
2018,6,3,16,30,827.0,78.0,4.3,20.5,530.0,933.66,722.19
2018,6,3,16,45,805.0,75.0,4.3,20.1,480.5,909.39,708.66
2018,6,3,17,0,783.0,72.0,4.3,19.7,431.0,871.69,685.24
2018,6,3,17,15,752.5,68.0,4.25,19.1,380.0,822.72,653.38
2018,6,3,17,30,722.0,64.0,4.2,18.5,329.0,772.52,619.66
2018,6,3,17,45,678.5,60.5,4.2,17.9,279.5,710.53,575.87
2018,6,3,18,0,635.0,57.0,4.2,17.3,230.0,654.95,535.02
2018,6,3,18,15,567.5,51.5,4.15,16.65,182.5,572.43,470.66
2018,6,3,18,30,500.0,46.0,4.1,16.0,135.0,492.9,405.43
2018,6,3,18,45,401.5,38.0,4.05,15.35,95.5,390.65,318.16
2018,6,3,19,0,303.0,30.0,4.0,14.7,56.0,295.26,219.49
2018,6,3,19,15,172.0,18.0,4.0,14.35,31.0,128.66,0.0
2018,6,3,19,30,41.0,6.0,4.0,14.0,6.0,30.43,0.0
2018,6,3,19,45,20.5,3.0,4.0,13.65,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,45,46.0,6.0,4.35,10.8,7.0,0.0,0.0
2018,6,4,5,0,92.0,12.0,4.4,10.8,14.0,10.24,0.0
2018,6,4,5,15,198.5,23.5,4.4,11.1,41.5,19.47,5.7
2018,6,4,5,30,305.0,35.0,4.4,11.4,69.0,28.7,19.02
2018,6,4,5,45,417.0,43.0,4.45,11.75,114.0,34.73,25.16
2018,6,4,6,0,529.0,51.0,4.5,12.1,159.0,40.8,30.96
2018,6,4,6,15,585.0,57.0,4.55,12.5,206.5,44.88,34.78
2018,6,4,6,30,641.0,63.0,4.6,12.9,254.0,48.93,38.41
2018,6,4,6,45,681.5,68.0,4.65,13.25,305.0,52.02,41.07
2018,6,4,7,0,722.0,73.0,4.7,13.6,356.0,59.97,47.97
2018,6,4,7,15,762.5,75.0,4.65,13.95,410.0,60.91,48.57
2018,6,4,7,30,803.0,77.0,4.6,14.3,464.0,61.92,49.21
2018,6,4,7,45,824.5,80.0,4.6,14.65,514.0,63.38,50.24
2018,6,4,8,0,846.0,83.0,4.6,15.0,564.0,73.72,59.01
2018,6,4,8,15,847.5,90.5,4.6,15.3,607.0,78.24,62.65
2018,6,4,8,30,849.0,98.0,4.6,15.6,650.0,72.2,57.16
2018,6,4,8,45,841.5,109.5,4.55,15.95,687.5,77.72,61.67
2018,6,4,9,0,834.0,121.0,4.5,16.3,725.0,109.11,66.9
2018,6,4,9,15,878.5,109.0,4.5,16.55,775.5,164.55,94.18
2018,6,4,9,30,923.0,97.0,4.5,16.8,826.0,214.27,127.67
2018,6,4,9,45,930.0,99.5,4.55,17.0,860.5,269.7,173.67
2018,6,4,10,0,937.0,102.0,4.6,17.2,895.0,325.8,223.06
2018,6,4,10,15,940.5,105.0,4.6,17.3,922.5,381.55,273.14
2018,6,4,10,30,944.0,108.0,4.6,17.4,950.0,437.2,322.75
2018,6,4,10,45,948.5,108.5,4.65,17.55,971.0,491.26,370.22
2018,6,4,11,0,953.0,109.0,4.7,17.7,992.0,544.86,416.2
2018,6,4,11,15,959.0,107.5,4.75,17.7,1007.0,597.16,460.3
2018,6,4,11,30,965.0,106.0,4.8,17.7,1022.0,648.7,502.76
2018,6,4,11,45,966.0,106.0,4.8,17.7,1028.5,697.26,541.82
2018,6,4,12,0,967.0,106.0,4.8,17.7,1035.0,744.26,578.83
2018,6,4,12,15,966.0,107.0,4.85,17.7,1034.0,788.9,613.57
2018,6,4,12,30,965.0,108.0,4.9,17.7,1033.0,831.47,644.65
2018,6,4,12,45,962.5,108.0,4.9,17.7,1024.0,869.72,671.9
2018,6,4,13,0,960.0,108.0,4.9,17.7,1015.0,905.35,697.2
2018,6,4,13,15,957.5,107.5,4.95,17.65,999.5,937.7,720.65
2018,6,4,13,30,955.0,107.0,5.0,17.6,984.0,967.06,742.06
2018,6,4,13,45,947.0,108.0,5.0,17.55,960.0,989.69,758.46
2018,6,4,14,0,939.0,109.0,5.0,17.5,936.0,1008.91,772.63
2018,6,4,14,15,910.5,118.0,5.0,17.35,898.5,1012.99,776.73
2018,6,4,14,30,882.0,127.0,5.0,17.2,861.0,1013.18,778.39
2018,6,4,14,45,889.5,116.5,5.05,17.1,830.5,1025.28,788.79
2018,6,4,15,0,897.0,106.0,5.1,17.0,800.0,1033.67,796.71
2018,6,4,15,15,897.0,99.5,5.1,17.0,763.0,1035.23,799.35
2018,6,4,15,30,897.0,93.0,5.1,17.0,726.0,1033.15,799.68
2018,6,4,15,45,879.0,91.5,5.1,16.55,679.5,1015.2,790.42
2018,6,4,16,0,861.0,90.0,5.1,16.1,633.0,994.11,779.06
2018,6,4,16,15,843.0,87.5,5.05,15.75,585.0,980.51,772.41
2018,6,4,16,30,825.0,85.0,5.0,15.4,537.0,952.32,755.21
2018,6,4,16,45,802.0,82.0,5.0,15.05,487.0,915.95,732.33
2018,6,4,17,0,779.0,79.0,5.0,14.7,437.0,877.36,707.44
2018,6,4,17,15,742.5,76.0,4.95,14.25,385.0,824.12,670.91
2018,6,4,17,30,706.0,73.0,4.9,13.8,333.0,775.78,637.15
2018,6,4,17,45,655.0,69.0,4.9,13.3,282.0,707.52,586.99
2018,6,4,18,0,604.0,65.0,4.9,12.8,231.0,639.98,535.31
2018,6,4,18,15,529.5,59.0,4.8,12.4,183.0,551.6,463.8
2018,6,4,18,30,455.0,53.0,4.7,12.0,135.0,466.25,391.67
2018,6,4,18,45,345.0,43.5,4.6,11.55,95.0,354.29,294.1
2018,6,4,19,0,235.0,34.0,4.5,11.1,55.0,255.01,193.81
2018,6,4,19,15,130.0,20.0,4.45,10.9,30.5,135.3,0.0
2018,6,4,19,30,25.0,6.0,4.4,10.7,6.0,20.57,0.0
2018,6,4,19,45,12.5,3.0,4.35,10.45,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.0,4.55,9.0,6.5,0.0,0.0
2018,6,5,5,0,51.0,12.0,4.6,9.1,13.0,10.24,0.0
2018,6,5,5,15,149.5,26.5,4.6,9.4,41.0,20.55,6.7
2018,6,5,5,30,248.0,41.0,4.6,9.7,69.0,31.59,21.68
2018,6,5,5,45,333.0,52.0,4.6,10.0,109.0,39.82,29.89
2018,6,5,6,0,418.0,63.0,4.6,10.3,149.0,50.21,39.66
2018,6,5,6,15,487.0,71.5,4.6,10.75,197.5,55.86,44.93
2018,6,5,6,30,556.0,80.0,4.6,11.2,246.0,61.41,49.92
2018,6,5,6,45,585.0,87.5,4.6,11.6,291.0,65.66,53.59
2018,6,5,7,0,614.0,95.0,4.6,12.0,336.0,69.72,56.98
2018,6,5,7,15,657.0,99.5,4.5,12.45,389.0,71.6,58.36
2018,6,5,7,30,700.0,104.0,4.4,12.9,442.0,73.45,59.68
2018,6,5,7,45,721.0,109.0,4.35,13.3,489.5,75.25,60.95
2018,6,5,8,0,742.0,114.0,4.3,13.7,537.0,76.91,62.09
2018,6,5,8,15,751.0,122.5,4.2,14.2,581.0,80.35,64.75
2018,6,5,8,30,760.0,131.0,4.1,14.7,625.0,83.46,67.11
2018,6,5,8,45,776.0,135.5,4.05,15.15,669.5,92.93,74.93
2018,6,5,9,0,792.0,140.0,4.0,15.6,714.0,119.27,76.11
2018,6,5,9,15,762.0,164.0,3.95,16.05,740.0,168.44,101.91
2018,6,5,9,30,732.0,188.0,3.9,16.5,766.0,224.1,143.72
2018,6,5,9,45,747.5,190.0,3.8,16.95,802.0,273.31,183.43
2018,6,5,10,0,763.0,192.0,3.7,17.4,838.0,324.39,226.84
2018,6,5,10,15,838.0,155.5,3.7,17.75,886.0,376.04,270.06
2018,6,5,10,30,913.0,119.0,3.7,18.1,934.0,432.81,317.9
2018,6,5,10,45,865.0,154.0,3.7,18.4,940.0,485.17,363.48
2018,6,5,11,0,817.0,189.0,3.7,18.7,946.0,534.07,404.56
2018,6,5,11,15,852.0,169.5,3.75,18.8,969.5,584.68,446.06
2018,6,5,11,30,887.0,150.0,3.8,18.9,993.0,634.55,486.33
2018,6,5,11,45,917.5,130.5,3.85,18.95,1007.5,684.87,526.27
2018,6,5,12,0,948.0,111.0,3.9,19.0,1022.0,735.18,565.5
2018,6,5,12,15,893.0,149.0,3.95,19.0,1006.5,769.0,590.75
2018,6,5,12,30,838.0,187.0,4.0,19.0,991.0,807.75,618.56
2018,6,5,12,45,845.5,180.0,4.1,19.0,985.0,846.39,647.53
2018,6,5,13,0,853.0,173.0,4.2,19.0,979.0,882.97,673.61
2018,6,5,13,15,891.0,144.5,4.25,18.95,974.5,912.8,694.88
2018,6,5,13,30,929.0,116.0,4.3,18.9,970.0,952.04,722.7
2018,6,5,13,45,926.0,113.5,4.35,18.85,947.5,975.46,739.58
2018,6,5,14,0,923.0,111.0,4.4,18.8,925.0,995.61,754.46
2018,6,5,14,15,906.5,115.5,4.45,18.65,893.5,1006.47,763.57
2018,6,5,14,30,890.0,120.0,4.5,18.5,862.0,1013.79,770.5
2018,6,5,14,45,877.0,119.5,4.55,18.35,825.0,1015.89,774.04
2018,6,5,15,0,864.0,119.0,4.6,18.2,788.0,1014.53,775.4
2018,6,5,15,15,861.5,112.5,4.6,18.2,750.5,1013.83,776.48
2018,6,5,15,30,859.0,106.0,4.6,18.2,713.0,1009.61,775.3
2018,6,5,15,45,850.5,100.0,4.65,17.75,669.5,996.4,769.85
2018,6,5,16,0,842.0,94.0,4.7,17.3,626.0,991.81,770.58
2018,6,5,16,15,823.0,92.0,4.7,16.95,578.5,966.31,755.84
2018,6,5,16,30,804.0,90.0,4.7,16.6,531.0,938.04,739.16
2018,6,5,16,45,781.0,86.0,4.7,16.25,481.5,900.75,715.75
2018,6,5,17,0,758.0,82.0,4.7,15.9,432.0,861.28,690.36
2018,6,5,17,15,718.0,77.5,4.65,15.35,378.0,803.29,650.71
2018,6,5,17,30,678.0,73.0,4.6,14.8,324.0,750.44,613.9
2018,6,5,17,45,637.0,68.5,4.55,14.3,276.5,691.14,570.6
2018,6,5,18,0,596.0,64.0,4.5,13.8,229.0,632.09,525.68
2018,6,5,18,15,531.5,58.0,4.45,13.25,183.0,552.28,461.97
2018,6,5,18,30,467.0,52.0,4.4,12.7,137.0,474.93,397.21
2018,6,5,18,45,366.5,42.5,4.3,12.2,97.0,369.84,306.17
2018,6,5,19,0,266.0,33.0,4.2,11.7,57.0,271.63,207.99
2018,6,5,19,15,153.5,20.5,4.1,11.4,32.5,152.31,0.0
2018,6,5,19,30,41.0,8.0,4.0,11.1,8.0,32.2,0.0
2018,6,5,19,45,20.5,4.0,3.95,10.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,4,45,22.5,5.5,4.1,10.3,6.0,0.0,0.0
2018,6,6,5,0,45.0,11.0,4.1,10.4,12.0,9.39,0.0
2018,6,6,5,15,125.5,24.5,4.1,10.6,36.5,18.97,5.92
2018,6,6,5,30,206.0,38.0,4.1,10.8,61.0,29.19,19.54
2018,6,6,5,45,268.5,50.5,4.1,11.0,96.0,38.41,28.53
2018,6,6,6,0,331.0,63.0,4.1,11.2,131.0,47.42,37.02
2018,6,6,6,15,417.5,73.0,4.1,11.5,182.5,54.63,43.7
2018,6,6,6,30,504.0,83.0,4.1,11.8,234.0,63.34,51.53
2018,6,6,6,45,574.5,87.5,4.15,12.15,289.5,65.54,53.36
2018,6,6,7,0,645.0,92.0,4.2,12.5,345.0,67.84,55.19
2018,6,6,7,15,678.0,96.5,4.15,13.0,395.0,69.72,56.57
2018,6,6,7,30,711.0,101.0,4.1,13.5,445.0,71.55,57.86
2018,6,6,7,45,736.5,105.0,4.1,13.95,494.0,72.85,58.69
2018,6,6,8,0,762.0,109.0,4.1,14.4,543.0,81.28,65.72
2018,6,6,8,15,780.0,113.0,4.15,14.8,589.5,82.44,66.4
2018,6,6,8,30,798.0,117.0,4.2,15.2,636.0,83.48,66.99
2018,6,6,8,45,811.5,119.5,4.2,15.6,678.0,83.35,66.58
2018,6,6,9,0,825.0,122.0,4.2,16.0,720.0,109.68,67.41
2018,6,6,9,15,837.5,124.0,4.2,16.25,759.0,159.81,91.94
2018,6,6,9,30,850.0,126.0,4.2,16.5,798.0,211.7,128.84
2018,6,6,9,45,860.5,127.5,4.25,16.75,832.0,272.3,178.53
2018,6,6,10,0,871.0,129.0,4.3,17.0,866.0,325.17,224.68
2018,6,6,10,15,877.5,130.5,4.3,17.1,893.5,377.59,271.51
2018,6,6,10,30,884.0,132.0,4.3,17.2,921.0,430.23,318.21
2018,6,6,10,45,888.0,133.5,4.35,17.35,941.5,481.84,363.35
2018,6,6,11,0,892.0,135.0,4.4,17.5,962.0,533.05,407.11
2018,6,6,11,15,895.0,136.0,4.4,17.55,976.0,582.83,448.71
2018,6,6,11,30,898.0,137.0,4.4,17.6,990.0,631.76,488.6
2018,6,6,11,45,899.0,137.0,4.4,17.65,996.0,677.73,525.33
2018,6,6,12,0,900.0,137.0,4.4,17.7,1002.0,722.34,560.2
2018,6,6,12,15,891.0,143.5,4.4,17.7,999.0,763.18,591.53
2018,6,6,12,30,882.0,150.0,4.4,17.7,996.0,801.74,620.55
2018,6,6,12,45,868.5,157.5,4.4,17.65,985.0,835.1,644.38
2018,6,6,13,0,855.0,165.0,4.4,17.6,974.0,877.27,674.38
2018,6,6,13,15,850.5,164.5,4.4,17.5,958.5,906.93,695.57
2018,6,6,13,30,846.0,164.0,4.4,17.4,943.0,933.66,714.8
2018,6,6,13,45,839.5,163.0,4.4,17.25,920.0,955.01,730.5
2018,6,6,14,0,833.0,162.0,4.4,17.1,897.0,973.12,744.09
2018,6,6,14,15,823.5,161.0,4.4,16.9,868.0,985.02,753.68
2018,6,6,14,30,814.0,160.0,4.4,16.7,839.0,993.49,761.1
2018,6,6,14,45,802.0,158.0,4.4,16.5,804.0,995.03,763.91
2018,6,6,15,0,790.0,156.0,4.4,16.3,769.0,993.11,764.53
2018,6,6,15,15,776.0,152.5,4.4,16.3,729.0,984.19,759.86
2018,6,6,15,30,762.0,149.0,4.4,16.3,689.0,980.31,758.91
2018,6,6,15,45,741.0,147.5,4.45,15.65,645.0,960.53,749.21
2018,6,6,16,0,720.0,146.0,4.5,15.0,601.0,937.81,737.47
2018,6,6,16,15,693.0,143.0,4.45,14.55,553.5,904.55,716.66
2018,6,6,16,30,666.0,140.0,4.4,14.1,506.0,868.85,693.93
2018,6,6,16,45,634.0,134.5,4.4,13.65,457.0,823.19,663.85
2018,6,6,17,0,602.0,129.0,4.4,13.2,408.0,775.81,631.88
2018,6,6,17,15,562.5,121.5,4.35,12.75,358.0,717.75,590.64
2018,6,6,17,30,523.0,114.0,4.3,12.3,308.0,653.11,543.13
2018,6,6,17,45,471.0,104.5,4.25,11.85,259.5,583.13,489.82
2018,6,6,18,0,419.0,95.0,4.2,11.4,211.0,514.79,435.83
2018,6,6,18,15,350.0,82.5,4.1,11.1,166.5,430.63,365.47
2018,6,6,18,30,281.0,70.0,4.0,10.8,122.0,350.58,296.08
2018,6,6,18,45,198.0,54.0,3.9,10.5,85.5,245.44,203.93
2018,6,6,19,0,115.0,38.0,3.8,10.2,49.0,163.03,124.47
2018,6,6,19,15,61.5,22.0,3.75,10.1,27.5,85.73,0.0
2018,6,6,19,30,8.0,6.0,3.7,10.0,6.0,10.08,0.0
2018,6,6,19,45,4.0,3.0,3.6,9.85,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.4,12.0,9.39,0.0
2018,6,7,5,15,119.5,27.5,3.55,9.7,39.5,21.26,7.56
2018,6,7,5,30,207.0,44.0,3.6,10.0,67.0,33.7,23.53
2018,6,7,5,45,301.0,56.0,3.6,10.3,108.0,42.61,32.36
2018,6,7,6,0,395.0,68.0,3.6,10.6,149.0,51.41,40.7
2018,6,7,6,15,463.5,76.5,3.65,11.0,197.0,57.44,46.32
2018,6,7,6,30,532.0,85.0,3.7,11.4,245.0,65.19,53.27
2018,6,7,6,45,582.0,91.5,3.7,11.85,295.5,68.69,56.25
2018,6,7,7,0,632.0,98.0,3.7,12.3,346.0,72.13,59.06
2018,6,7,7,15,668.5,102.5,3.65,12.7,397.0,73.87,60.3
2018,6,7,7,30,705.0,107.0,3.6,13.1,448.0,75.56,61.48
2018,6,7,7,45,734.5,110.5,3.6,13.55,498.5,76.43,61.91
2018,6,7,8,0,764.0,114.0,3.6,14.0,549.0,77.25,62.3
2018,6,7,8,15,786.5,116.5,3.6,14.4,597.5,84.94,68.67
2018,6,7,8,30,809.0,119.0,3.6,14.8,646.0,85.0,68.39
2018,6,7,8,45,826.5,121.0,3.65,15.2,690.5,84.59,67.75
2018,6,7,9,0,844.0,123.0,3.7,15.6,735.0,111.36,68.41
2018,6,7,9,15,860.5,123.0,3.75,15.9,775.5,161.64,92.58
2018,6,7,9,30,877.0,123.0,3.8,16.2,816.0,223.03,136.77
2018,6,7,9,45,891.5,121.0,3.85,16.45,851.0,275.01,179.42
2018,6,7,10,0,906.0,119.0,3.9,16.7,886.0,328.34,225.96
2018,6,7,10,15,914.5,118.5,3.95,16.85,914.0,381.86,273.76
2018,6,7,10,30,923.0,118.0,4.0,17.0,942.0,435.74,321.56
2018,6,7,10,45,930.5,117.0,4.0,17.15,964.0,489.02,367.98
2018,6,7,11,0,938.0,116.0,4.0,17.3,986.0,542.13,413.14
2018,6,7,11,15,941.5,116.0,4.05,17.3,1000.0,593.46,456.13
2018,6,7,11,30,945.0,116.0,4.1,17.3,1014.0,643.88,497.35
2018,6,7,11,45,947.0,115.5,4.1,17.35,1021.0,691.9,535.57
2018,6,7,12,0,949.0,115.0,4.1,17.4,1028.0,738.49,571.84
2018,6,7,12,15,947.5,116.5,4.1,17.4,1027.0,782.55,605.55
2018,6,7,12,30,946.0,118.0,4.1,17.4,1026.0,824.61,636.0
2018,6,7,12,45,942.0,119.0,4.1,17.35,1017.0,862.06,662.5
2018,6,7,13,0,938.0,120.0,4.1,17.3,1008.0,896.89,687.09
2018,6,7,13,15,936.0,118.5,4.1,17.25,992.5,928.43,709.34
2018,6,7,13,30,934.0,117.0,4.1,17.2,977.0,957.03,729.56
2018,6,7,13,45,930.5,115.0,4.1,17.15,954.5,980.68,746.43
2018,6,7,14,0,927.0,113.0,4.1,17.1,932.0,1001.04,761.15
2018,6,7,14,15,920.5,112.0,4.05,17.0,903.0,1016.17,772.24
2018,6,7,14,30,914.0,111.0,4.0,16.9,874.0,1027.84,781.13
2018,6,7,14,45,896.5,112.5,4.0,16.75,835.5,1027.76,782.66
2018,6,7,15,0,879.0,114.0,4.0,16.6,797.0,1024.13,782.02
2018,6,7,15,15,877.5,108.0,4.0,16.6,760.0,1025.0,784.21
2018,6,7,15,30,876.0,102.0,4.0,16.6,723.0,1022.34,784.12
2018,6,7,15,45,858.0,100.0,3.95,16.15,676.5,1004.13,774.44
2018,6,7,16,0,840.0,98.0,3.9,15.7,630.0,994.97,771.26
2018,6,7,16,15,820.5,93.5,3.9,15.4,580.5,965.94,754.03
2018,6,7,16,30,801.0,89.0,3.9,15.1,531.0,934.1,734.81
2018,6,7,16,45,776.5,87.5,3.85,14.8,483.0,898.65,712.48
2018,6,7,17,0,752.0,86.0,3.8,14.5,435.0,861.0,688.22
2018,6,7,17,15,716.5,81.0,3.75,14.1,382.5,812.64,655.77
2018,6,7,17,30,681.0,76.0,3.7,13.7,330.0,757.91,617.65
2018,6,7,17,45,638.5,71.0,3.7,13.3,281.5,696.49,573.27
2018,6,7,18,0,596.0,66.0,3.7,12.9,233.0,635.36,527.22
2018,6,7,18,15,530.0,59.5,3.6,12.45,186.0,553.56,462.23
2018,6,7,18,30,464.0,53.0,3.5,12.0,139.0,474.37,396.34
2018,6,7,18,45,365.0,43.5,3.4,11.6,99.0,370.36,306.77
2018,6,7,19,0,266.0,34.0,3.3,11.2,59.0,275.87,213.97
2018,6,7,19,15,153.5,21.0,3.25,11.0,33.5,154.36,0.0
2018,6,7,19,30,41.0,8.0,3.2,10.8,8.0,32.26,0.0
2018,6,7,19,45,20.5,4.0,3.15,10.55,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.95,9.4,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,3.0,9.5,14.0,10.24,0.0
2018,6,8,5,15,179.5,25.5,2.95,9.95,43.0,19.84,6.83
2018,6,8,5,30,289.0,39.0,2.9,10.4,72.0,30.21,20.5
2018,6,8,5,45,377.5,48.5,2.9,10.8,113.0,39.24,29.31
2018,6,8,6,0,466.0,58.0,2.9,11.2,154.0,46.19,35.94
2018,6,8,6,15,528.0,65.0,2.9,11.75,201.5,50.8,40.23
2018,6,8,6,30,590.0,72.0,2.9,12.3,249.0,55.36,44.29
2018,6,8,6,45,635.0,76.5,2.85,12.9,298.5,57.79,46.3
2018,6,8,7,0,680.0,81.0,2.8,13.5,348.0,60.22,48.21
2018,6,8,7,15,712.5,85.0,2.85,14.15,398.5,62.11,49.59
2018,6,8,7,30,745.0,89.0,2.9,14.8,449.0,69.86,56.08
2018,6,8,7,45,771.0,91.5,2.95,15.45,498.5,70.63,56.39
2018,6,8,8,0,797.0,94.0,3.0,16.1,548.0,71.39,56.7
2018,6,8,8,15,816.0,95.5,3.05,16.6,594.5,71.33,56.35
2018,6,8,8,30,835.0,97.0,3.1,17.1,641.0,71.26,56.01
2018,6,8,8,45,850.0,98.5,3.1,17.6,684.0,82.09,64.97
2018,6,8,9,0,865.0,100.0,3.1,18.1,727.0,109.34,65.66
2018,6,8,9,15,877.0,101.0,3.1,18.4,766.0,160.0,89.7
2018,6,8,9,30,889.0,102.0,3.1,18.7,805.0,212.21,126.26
2018,6,8,9,45,898.5,102.5,3.1,19.0,838.5,264.94,169.31
2018,6,8,10,0,908.0,103.0,3.1,19.3,872.0,318.56,215.71
2018,6,8,10,15,915.0,103.5,3.1,19.45,899.5,372.08,262.95
2018,6,8,10,30,922.0,104.0,3.1,19.6,927.0,425.83,309.98
2018,6,8,10,45,927.0,104.0,3.15,19.75,948.0,478.41,355.31
2018,6,8,11,0,932.0,104.0,3.2,19.9,969.0,530.59,399.22
2018,6,8,11,15,934.0,104.5,3.2,20.0,982.0,580.96,440.55
2018,6,8,11,30,936.0,105.0,3.2,20.1,995.0,630.28,479.94
2018,6,8,11,45,937.5,105.0,3.2,20.15,1001.5,677.69,517.0
2018,6,8,12,0,939.0,105.0,3.2,20.2,1008.0,723.66,552.11
2018,6,8,12,15,937.5,106.0,3.2,20.2,1007.0,766.66,584.41
2018,6,8,12,30,936.0,107.0,3.2,20.2,1006.0,807.65,613.26
2018,6,8,12,45,933.5,107.5,3.2,20.15,998.0,845.2,639.27
2018,6,8,13,0,931.0,108.0,3.2,20.1,990.0,880.24,663.46
2018,6,8,13,15,929.5,106.5,3.2,20.0,975.0,911.63,685.24
2018,6,8,13,30,928.0,105.0,3.2,19.9,960.0,940.13,705.06
2018,6,8,13,45,926.0,102.5,3.2,19.8,938.5,964.17,721.92
2018,6,8,14,0,924.0,100.0,3.2,19.7,917.0,984.98,736.73
2018,6,8,14,15,919.5,98.0,3.2,19.5,889.0,1000.59,748.46
2018,6,8,14,30,915.0,96.0,3.2,19.3,861.0,1012.79,758.1
2018,6,8,14,45,909.5,93.0,3.15,19.15,827.0,1019.45,763.67
2018,6,8,15,0,904.0,90.0,3.1,19.0,793.0,1022.6,767.08
2018,6,8,15,15,894.0,88.0,3.1,19.0,753.5,1018.85,766.08
2018,6,8,15,30,884.0,86.0,3.1,19.0,714.0,1011.7,763.0
2018,6,8,15,45,873.0,83.0,3.05,18.5,670.5,999.01,757.37
2018,6,8,16,0,862.0,80.0,3.0,18.0,627.0,983.09,749.68
2018,6,8,16,15,847.5,77.0,2.95,17.7,580.5,960.57,736.98
2018,6,8,16,30,833.0,74.0,2.9,17.4,534.0,935.23,722.34
2018,6,8,16,45,812.0,71.0,2.8,17.1,485.0,900.92,700.91
2018,6,8,17,0,791.0,68.0,2.7,16.8,436.0,875.08,685.29
2018,6,8,17,15,759.0,65.0,2.65,16.4,385.0,826.06,653.28
2018,6,8,17,30,727.0,62.0,2.6,16.0,334.0,775.87,619.67
2018,6,8,17,45,683.5,58.5,2.55,15.6,284.5,713.94,576.09
2018,6,8,18,0,640.0,55.0,2.5,15.2,235.0,652.17,530.82
2018,6,8,18,15,575.5,50.0,2.45,14.75,188.0,578.18,473.86
2018,6,8,18,30,511.0,45.0,2.4,14.3,141.0,501.58,411.83
2018,6,8,18,45,412.0,37.5,2.35,13.85,100.5,399.16,325.81
2018,6,8,19,0,313.0,30.0,2.3,13.4,60.0,303.94,234.53
2018,6,8,19,15,187.0,19.0,2.3,13.2,34.5,174.5,0.0
2018,6,8,19,30,61.0,8.0,2.3,13.0,9.0,44.71,0.0
2018,6,8,19,45,30.5,4.0,2.25,12.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.0,3.0,10.55,5.5,0.0,0.0
2018,6,9,5,0,23.0,10.0,3.1,10.6,11.0,8.54,0.0
2018,6,9,5,15,59.5,24.5,3.15,10.6,30.5,19.2,6.51
2018,6,9,5,30,96.0,39.0,3.2,10.6,50.0,30.15,20.44
2018,6,9,5,45,129.0,56.5,3.25,10.65,78.5,42.95,32.63
2018,6,9,6,0,162.0,74.0,3.3,10.7,107.0,55.45,44.32
2018,6,9,6,15,198.0,91.5,3.3,10.75,143.0,67.66,55.55
2018,6,9,6,30,234.0,109.0,3.3,10.8,179.0,79.55,66.29
2018,6,9,6,45,283.0,124.0,3.3,10.85,224.5,89.66,75.22
2018,6,9,7,0,332.0,139.0,3.3,10.9,270.0,99.52,83.77
2018,6,9,7,15,376.5,151.5,3.35,11.1,319.0,102.51,86.08
2018,6,9,7,30,421.0,164.0,3.4,11.3,368.0,109.13,91.53
2018,6,9,7,45,421.5,183.5,3.4,11.45,406.0,119.06,99.85
2018,6,9,8,0,422.0,203.0,3.4,11.6,444.0,128.36,107.54
2018,6,9,8,15,477.5,203.0,3.45,11.85,497.0,126.63,105.58
2018,6,9,8,30,533.0,203.0,3.5,12.1,550.0,125.0,103.77
2018,6,9,8,45,501.0,232.0,3.5,12.3,575.5,137.72,114.34
2018,6,9,9,0,469.0,261.0,3.5,12.5,601.0,168.12,123.66
2018,6,9,9,15,500.5,268.0,3.55,12.8,648.5,206.36,144.15
2018,6,9,9,30,532.0,275.0,3.6,13.1,696.0,248.54,173.75
2018,6,9,9,45,533.5,292.0,3.65,13.35,729.0,294.12,210.86
2018,6,9,10,0,535.0,309.0,3.7,13.6,762.0,340.49,250.08
2018,6,9,10,15,529.0,326.0,3.8,13.85,786.0,385.17,288.55
2018,6,9,10,30,523.0,343.0,3.9,14.1,810.0,429.69,326.48
2018,6,9,10,45,514.0,358.5,4.0,14.4,826.5,471.75,361.81
2018,6,9,11,0,505.0,374.0,4.1,14.7,843.0,513.21,395.83
2018,6,9,11,15,543.5,360.5,4.2,14.8,872.0,559.42,433.2
2018,6,9,11,30,582.0,347.0,4.3,14.9,901.0,608.39,472.33
2018,6,9,11,45,682.5,286.0,4.35,15.0,940.0,658.76,513.04
2018,6,9,12,0,783.0,225.0,4.4,15.1,979.0,719.42,561.15
2018,6,9,12,15,856.0,176.5,4.45,15.15,1000.0,770.48,601.74
2018,6,9,12,30,929.0,128.0,4.5,15.2,1021.0,819.19,639.67
2018,6,9,12,45,934.0,124.0,4.55,15.25,1015.5,859.26,668.51
2018,6,9,13,0,939.0,120.0,4.6,15.3,1010.0,897.14,695.74
2018,6,9,13,15,871.5,159.0,4.65,15.3,974.5,907.16,703.35
2018,6,9,13,30,804.0,198.0,4.7,15.3,939.0,926.49,717.85
2018,6,9,13,45,792.0,198.0,4.7,15.25,913.5,943.28,730.36
2018,6,9,14,0,780.0,198.0,4.7,15.2,888.0,956.66,740.57
2018,6,9,14,15,660.0,246.0,4.75,15.05,817.0,919.72,715.28
2018,6,9,14,30,540.0,294.0,4.8,14.9,746.0,862.31,673.2
2018,6,9,14,45,616.0,245.0,4.85,14.8,740.5,907.4,710.26
2018,6,9,15,0,692.0,196.0,4.9,14.7,735.0,945.83,740.51
2018,6,9,15,15,775.0,151.0,4.9,14.7,725.5,981.45,767.14
2018,6,9,15,30,858.0,106.0,4.9,14.7,716.0,1008.6,787.87
2018,6,9,15,45,846.0,100.0,4.9,14.35,670.0,991.98,778.84
2018,6,9,16,0,834.0,94.0,4.9,14.0,624.0,984.01,776.37
2018,6,9,16,15,810.5,92.0,4.85,13.8,575.0,954.2,757.35
2018,6,9,16,30,787.0,90.0,4.8,13.6,526.0,921.75,736.44
2018,6,9,16,45,701.0,98.0,4.8,13.35,459.5,844.05,682.25
2018,6,9,17,0,615.0,106.0,4.8,13.1,393.0,761.55,623.24
2018,6,9,17,15,553.5,104.5,4.75,12.85,340.5,690.43,571.14
2018,6,9,17,30,492.0,103.0,4.7,12.6,288.0,610.35,510.44
2018,6,9,17,45,456.0,91.0,4.65,12.35,243.0,551.68,465.16
2018,6,9,18,0,420.0,79.0,4.6,12.1,198.0,493.54,418.65
2018,6,9,18,15,407.0,65.5,4.55,11.8,162.0,453.06,384.95
2018,6,9,18,30,394.0,52.0,4.5,11.5,126.0,418.74,354.26
2018,6,9,18,45,313.0,42.5,4.4,11.25,90.5,331.11,276.44
2018,6,9,19,0,232.0,33.0,4.3,11.0,55.0,249.39,196.05
2018,6,9,19,15,134.0,20.5,4.25,10.85,31.5,141.54,4.17
2018,6,9,19,30,36.0,8.0,4.2,10.7,8.0,29.21,0.0
2018,6,9,19,45,18.0,4.0,4.15,10.55,4.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,32.5,5.5,3.1,7.4,6.5,0.0,0.0
2018,6,10,5,0,65.0,11.0,3.1,7.5,13.0,9.39,0.0
2018,6,10,5,15,178.0,24.5,3.05,7.95,42.0,19.07,6.63
2018,6,10,5,30,291.0,38.0,3.0,8.4,71.0,31.25,21.62
2018,6,10,5,45,392.0,47.0,2.95,8.8,114.5,37.98,28.44
2018,6,10,6,0,493.0,56.0,2.9,9.2,158.0,44.66,34.86
2018,6,10,6,15,555.0,63.0,2.85,9.9,206.5,49.38,39.25
2018,6,10,6,30,617.0,70.0,2.8,10.6,255.0,54.04,43.4
2018,6,10,6,45,661.0,74.5,2.75,11.3,305.5,56.56,45.49
2018,6,10,7,0,705.0,79.0,2.7,12.0,356.0,59.07,47.48
2018,6,10,7,15,735.5,82.5,2.65,12.7,406.5,66.22,53.53
2018,6,10,7,30,766.0,86.0,2.6,13.4,457.0,67.93,54.69
2018,6,10,7,45,789.0,89.0,2.6,14.1,506.0,69.13,55.38
2018,6,10,8,0,812.0,92.0,2.6,14.8,555.0,70.27,56.02
2018,6,10,8,15,830.5,94.5,2.55,15.3,602.5,70.93,56.3
2018,6,10,8,30,849.0,97.0,2.5,15.8,650.0,81.78,65.35
2018,6,10,8,45,862.5,99.0,2.45,16.3,693.0,82.63,65.75
2018,6,10,9,0,876.0,101.0,2.4,16.8,736.0,110.38,66.63
2018,6,10,9,15,887.0,102.0,2.45,17.1,774.5,161.48,90.89
2018,6,10,9,30,898.0,103.0,2.5,17.4,813.0,214.02,127.77
2018,6,10,9,45,907.0,103.0,2.5,17.7,846.0,266.76,170.91
2018,6,10,10,0,916.0,103.0,2.5,18.0,879.0,320.34,217.35
2018,6,10,10,15,923.5,102.0,2.65,18.15,906.0,373.4,264.46
2018,6,10,10,30,931.0,101.0,2.8,18.3,933.0,426.7,311.49
2018,6,10,10,45,937.5,100.0,2.9,18.4,954.0,479.61,357.38
2018,6,10,11,0,944.0,99.0,3.0,18.5,975.0,532.24,401.98
2018,6,10,11,15,947.0,98.0,3.15,18.5,988.0,582.52,444.04
2018,6,10,11,30,950.0,97.0,3.3,18.5,1001.0,631.79,484.34
2018,6,10,11,45,952.5,96.0,3.4,18.45,1007.5,679.54,522.54
2018,6,10,12,0,955.0,95.0,3.5,18.4,1014.0,725.85,558.9
2018,6,10,12,15,954.0,95.5,3.6,18.35,1013.0,769.27,592.45
2018,6,10,12,30,953.0,96.0,3.7,18.3,1012.0,810.64,622.24
2018,6,10,12,45,950.5,96.0,3.75,18.2,1003.5,848.13,648.97
2018,6,10,13,0,948.0,96.0,3.8,18.1,995.0,883.04,673.86
2018,6,10,13,15,946.0,94.5,3.85,18.0,979.5,914.22,696.17
2018,6,10,13,30,944.0,93.0,3.9,17.9,964.0,942.44,716.47
2018,6,10,13,45,941.0,91.0,3.95,17.8,942.0,966.14,733.76
2018,6,10,14,0,938.0,89.0,4.0,17.7,920.0,986.57,748.93
2018,6,10,14,15,932.0,87.5,4.05,17.55,891.0,1001.27,760.48
2018,6,10,14,30,926.0,86.0,4.1,17.4,862.0,1012.5,769.85
2018,6,10,14,45,919.5,84.0,4.1,17.3,828.0,1019.19,775.85
2018,6,10,15,0,913.0,82.0,4.1,17.2,794.0,1022.37,779.65
2018,6,10,15,15,903.0,81.0,4.1,17.2,755.0,1019.71,779.35
2018,6,10,15,30,893.0,80.0,4.1,17.2,716.0,1013.67,776.93
2018,6,10,15,45,881.0,77.5,4.15,16.75,672.5,1000.47,771.35
2018,6,10,16,0,869.0,75.0,4.2,16.3,629.0,984.05,763.64
2018,6,10,16,15,853.0,72.5,4.2,16.0,582.0,960.54,750.24
2018,6,10,16,30,837.0,70.0,4.2,15.7,535.0,934.25,734.84
2018,6,10,16,45,816.5,67.5,4.25,15.4,486.0,900.99,714.53
2018,6,10,17,0,796.0,65.0,4.3,15.1,437.0,865.58,692.45
2018,6,10,17,15,768.0,62.0,4.25,14.75,387.5,830.83,669.82
2018,6,10,17,30,740.0,59.0,4.2,14.4,338.0,784.17,637.62
2018,6,10,17,45,700.5,55.0,4.2,14.0,288.5,724.85,595.12
2018,6,10,18,0,661.0,51.0,4.2,13.6,239.0,665.55,550.83
2018,6,10,18,15,602.5,47.0,4.05,13.2,192.5,590.9,491.64
2018,6,10,18,30,544.0,43.0,3.9,12.8,146.0,525.21,436.79
2018,6,10,18,45,451.5,36.0,3.8,12.4,105.0,427.16,352.75
2018,6,10,19,0,359.0,29.0,3.7,12.0,64.0,335.92,264.33
2018,6,10,19,15,219.5,19.0,3.65,11.75,37.0,198.03,23.43
2018,6,10,19,30,80.0,9.0,3.6,11.5,10.0,57.48,0.0
2018,6,10,19,45,40.0,4.5,3.5,11.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,11,4,45,54.0,6.0,2.65,10.3,7.5,0.0,0.0
2018,6,11,5,0,108.0,12.0,2.6,10.4,15.0,10.24,0.0
2018,6,11,5,15,241.0,22.5,2.6,10.85,45.5,18.56,6.23
2018,6,11,5,30,374.0,33.0,2.6,11.3,76.0,27.08,17.75
2018,6,11,5,45,453.0,40.5,2.55,11.7,117.0,32.72,23.44
2018,6,11,6,0,532.0,48.0,2.5,12.1,158.0,38.31,28.78
2018,6,11,6,15,595.5,52.5,2.45,12.75,206.5,41.4,31.65
2018,6,11,6,30,659.0,57.0,2.4,13.4,255.0,48.43,37.91
2018,6,11,6,45,697.5,62.0,2.4,14.1,305.5,51.97,40.9
2018,6,11,7,0,736.0,67.0,2.4,14.8,356.0,55.42,43.72
2018,6,11,7,15,764.0,70.0,2.35,15.5,406.0,57.16,44.97
2018,6,11,7,30,792.0,73.0,2.3,16.2,456.0,58.86,46.16
2018,6,11,7,45,813.0,76.0,2.3,16.9,505.5,60.41,47.2
2018,6,11,8,0,834.0,79.0,2.3,17.6,555.0,70.93,55.97
2018,6,11,8,15,850.0,81.5,2.3,18.05,601.5,72.61,57.11
2018,6,11,8,30,866.0,84.0,2.3,18.5,648.0,74.16,58.15
2018,6,11,8,45,877.5,86.5,2.3,18.95,691.0,75.5,59.01
2018,6,11,9,0,889.0,89.0,2.3,19.4,734.0,103.73,60.4
2018,6,11,9,15,895.0,93.0,2.35,19.8,772.0,156.65,85.81
2018,6,11,9,30,901.0,97.0,2.4,20.2,810.0,210.55,123.53
2018,6,11,9,45,904.0,102.0,2.45,20.55,842.5,265.24,167.95
2018,6,11,10,0,907.0,107.0,2.5,20.9,875.0,320.23,215.12
2018,6,11,10,15,913.0,108.0,2.55,21.15,902.5,373.67,261.73
2018,6,11,10,30,919.0,109.0,2.6,21.4,930.0,427.27,308.04
2018,6,11,10,45,923.5,110.0,2.7,21.7,951.5,480.16,352.95
2018,6,11,11,0,928.0,111.0,2.8,22.0,973.0,532.66,396.39
2018,6,11,11,15,931.0,111.5,2.9,22.15,987.0,583.43,437.65
2018,6,11,11,30,934.0,112.0,3.0,22.3,1001.0,633.27,477.15
2018,6,11,11,45,936.0,112.0,3.1,22.45,1008.0,681.01,514.18
2018,6,11,12,0,938.0,112.0,3.2,22.6,1015.0,727.38,549.4
2018,6,11,12,15,940.0,110.5,3.3,22.65,1015.0,771.02,582.23
2018,6,11,12,30,942.0,109.0,3.4,22.7,1015.0,812.82,611.91
2018,6,11,12,45,943.0,107.0,3.55,22.8,1007.5,851.33,638.81
2018,6,11,13,0,944.0,105.0,3.7,22.9,1000.0,887.43,664.02
2018,6,11,13,15,941.5,104.0,3.8,22.85,985.0,918.82,686.14
2018,6,11,13,30,939.0,103.0,3.9,22.8,970.0,947.25,706.34
2018,6,11,13,45,935.0,102.0,4.0,22.8,948.0,971.22,723.48
2018,6,11,14,0,931.0,101.0,4.1,22.8,926.0,991.94,738.57
2018,6,11,14,15,925.0,99.5,4.15,22.75,897.5,1006.9,749.78
2018,6,11,14,30,919.0,98.0,4.2,22.7,869.0,1018.39,758.87
2018,6,11,14,45,911.5,96.5,4.25,22.65,835.0,1024.93,764.82
2018,6,11,15,0,904.0,95.0,4.3,22.6,801.0,1027.99,768.64
2018,6,11,15,15,893.5,93.5,4.3,22.6,761.5,1024.58,767.84
2018,6,11,15,30,883.0,92.0,4.3,22.6,722.0,1017.77,764.95
2018,6,11,15,45,870.0,89.5,4.35,22.25,678.0,1003.95,758.8
2018,6,11,16,0,857.0,87.0,4.4,21.9,634.0,986.94,750.57
2018,6,11,16,15,839.0,84.5,4.4,21.6,586.5,961.9,736.39
2018,6,11,16,30,821.0,82.0,4.4,21.3,539.0,945.52,728.26
2018,6,11,16,45,800.5,78.5,4.4,20.95,490.0,911.25,707.49
2018,6,11,17,0,780.0,75.0,4.4,20.6,441.0,874.71,684.98
2018,6,11,17,15,750.5,71.5,4.35,19.95,391.0,827.67,654.76
2018,6,11,17,30,721.0,68.0,4.3,19.3,341.0,779.29,622.78
2018,6,11,17,45,679.0,64.0,4.3,18.7,291.0,718.08,579.95
2018,6,11,18,0,637.0,60.0,4.3,18.1,241.0,663.33,540.28
2018,6,11,18,15,575.5,54.0,4.25,17.4,193.5,584.84,479.87
2018,6,11,18,30,514.0,48.0,4.2,16.7,146.0,508.89,418.41
2018,6,11,18,45,418.5,40.5,4.1,16.0,105.5,408.52,333.96
2018,6,11,19,0,323.0,33.0,4.0,15.3,65.0,314.4,245.42
2018,6,11,19,15,193.5,21.0,4.0,14.95,37.5,183.04,32.7
2018,6,11,19,30,64.0,9.0,4.0,14.6,10.0,47.57,0.0
2018,6,11,19,45,32.0,4.5,3.95,14.25,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,12,4,45,63.5,7.0,3.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,127.0,14.0,3.2,12.9,17.0,11.95,0.0
2018,6,12,5,15,270.0,23.5,3.15,13.65,48.5,19.52,6.74
2018,6,12,5,30,413.0,33.0,3.1,14.4,80.0,27.21,17.59
2018,6,12,5,45,499.0,39.0,3.05,15.15,123.0,31.68,22.16
2018,6,12,6,0,585.0,45.0,3.0,15.9,166.0,39.41,29.26
2018,6,12,6,15,639.5,50.5,2.95,16.4,215.0,43.68,33.17
2018,6,12,6,30,694.0,56.0,2.9,16.9,264.0,47.91,36.89
2018,6,12,6,45,731.5,59.5,2.9,17.4,314.5,50.33,38.89
2018,6,12,7,0,769.0,63.0,2.9,17.9,365.0,52.74,40.81
2018,6,12,7,15,796.0,66.0,2.95,18.45,416.0,54.62,42.21
2018,6,12,7,30,823.0,69.0,3.0,19.0,467.0,64.06,50.12
2018,6,12,7,45,843.0,71.5,3.05,19.55,516.5,66.15,51.62
2018,6,12,8,0,863.0,74.0,3.1,20.1,566.0,68.13,53.01
2018,6,12,8,15,878.0,76.5,3.15,20.6,613.0,69.91,54.24
2018,6,12,8,30,893.0,79.0,3.2,21.1,660.0,71.56,55.35
2018,6,12,8,45,904.5,81.0,3.25,21.55,703.5,72.7,56.05
2018,6,12,9,0,916.0,83.0,3.3,22.0,747.0,101.21,57.34
2018,6,12,9,15,925.5,84.5,3.4,22.2,786.0,154.3,82.13
2018,6,12,9,30,935.0,86.0,3.5,22.4,825.0,208.71,119.86
2018,6,12,9,45,941.5,87.5,3.55,22.6,858.5,263.61,164.36
2018,6,12,10,0,948.0,89.0,3.6,22.8,892.0,319.12,212.13
2018,6,12,10,15,953.5,89.5,3.65,22.9,919.5,374.02,260.34
2018,6,12,10,30,959.0,90.0,3.7,23.0,947.0,428.97,308.26
2018,6,12,10,45,962.5,91.0,3.8,23.15,968.0,483.27,354.8
2018,6,12,11,0,966.0,92.0,3.9,23.3,989.0,537.02,399.79
2018,6,12,11,15,968.0,93.0,3.95,23.3,1003.0,589.22,442.6
2018,6,12,11,30,970.0,94.0,4.0,23.3,1017.0,640.34,483.51
2018,6,12,11,45,972.0,94.5,4.05,23.35,1025.0,689.81,522.12
2018,6,12,12,0,974.0,95.0,4.1,23.4,1033.0,737.84,558.8
2018,6,12,12,15,974.5,95.0,4.2,23.3,1033.0,782.75,593.05
2018,6,12,12,30,975.0,95.0,4.3,23.2,1033.0,825.68,623.54
2018,6,12,12,45,974.0,94.5,4.35,23.15,1025.0,864.77,650.86
2018,6,12,13,0,973.0,94.0,4.4,23.1,1017.0,901.32,676.35
2018,6,12,13,15,970.0,94.0,4.45,23.0,1002.0,933.85,699.16
2018,6,12,13,30,967.0,94.0,4.5,22.9,987.0,963.39,720.17
2018,6,12,13,45,946.5,103.0,4.55,22.75,960.0,982.52,734.39
2018,6,12,14,0,926.0,112.0,4.6,22.6,933.0,997.95,746.31
2018,6,12,14,15,916.5,113.0,4.65,22.45,904.0,1012.31,757.68
2018,6,12,14,30,907.0,114.0,4.7,22.3,875.0,1023.24,766.91
2018,6,12,14,45,916.5,103.5,4.7,22.1,845.5,1037.4,778.22
2018,6,12,15,0,926.0,93.0,4.7,21.9,816.0,1047.82,787.16
2018,6,12,15,15,921.5,88.0,4.7,21.9,777.0,1046.58,787.8
2018,6,12,15,30,917.0,83.0,4.7,21.9,738.0,1041.7,786.23
2018,6,12,15,45,904.5,81.5,4.7,21.4,694.0,1029.38,781.32
2018,6,12,16,0,892.0,80.0,4.7,20.9,650.0,1013.82,774.33
2018,6,12,16,15,875.0,78.0,4.7,20.6,602.0,990.0,761.06
2018,6,12,16,30,858.0,76.0,4.7,20.3,554.0,963.36,745.8
2018,6,12,16,45,837.5,73.5,4.7,19.95,504.5,930.04,725.81
2018,6,12,17,0,817.0,71.0,4.7,19.6,455.0,905.18,711.61
2018,6,12,17,15,787.5,67.5,4.65,19.05,403.5,857.39,680.55
2018,6,12,17,30,758.0,64.0,4.6,18.5,352.0,808.2,647.7
2018,6,12,17,45,713.5,61.0,4.55,18.0,300.5,745.23,603.15
2018,6,12,18,0,669.0,58.0,4.5,17.5,249.0,682.24,556.79
2018,6,12,18,15,607.5,52.5,4.45,16.85,200.5,609.4,500.72
2018,6,12,18,30,546.0,47.0,4.4,16.2,152.0,533.1,438.89
2018,6,12,18,45,449.5,40.0,4.35,15.55,110.0,431.47,353.37
2018,6,12,19,0,353.0,33.0,4.3,14.9,68.0,336.04,263.84
2018,6,12,19,15,214.0,21.5,4.3,14.45,39.5,197.97,47.27
2018,6,12,19,30,75.0,10.0,4.3,14.0,11.0,55.33,0.0
2018,6,12,19,45,37.5,5.0,4.3,13.6,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,11.1,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,19.93,7.08
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,28.88,19.19
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,33.66,24.14
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,38.52,28.79
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,41.99,32.0
