Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,49.44,38.61
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,52.19,40.91
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,54.91,43.1
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,56.69,44.4
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,58.42,45.64
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,67.99,53.66
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,69.92,55.0
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,71.65,56.2
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,73.25,57.28
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,74.32,57.94
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,102.23,59.09
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,155.45,84.45
2018,6,13,9,30,920.0,92.0,5.1,20.4,819.0,209.82,122.65
2018,6,13,9,45,925.5,94.0,5.1,20.75,852.0,264.06,167.09
2018,6,13,10,0,931.0,96.0,5.1,21.1,885.0,318.81,214.73
2018,6,13,10,15,937.0,97.0,5.05,21.3,912.5,373.37,263.08
2018,6,13,10,30,943.0,98.0,5.0,21.5,940.0,428.06,311.19
2018,6,13,10,45,947.5,98.5,5.0,21.7,961.5,481.69,357.68
2018,6,13,11,0,952.0,99.0,5.0,21.9,983.0,534.88,402.68
2018,6,13,11,15,954.5,99.5,5.0,21.95,997.0,586.38,445.47
2018,6,13,11,30,957.0,100.0,5.0,22.0,1011.0,636.85,486.38
2018,6,13,11,45,958.5,100.0,5.0,22.05,1018.0,685.13,524.66
2018,6,13,12,0,960.0,100.0,5.0,22.1,1025.0,731.93,560.98
2018,6,13,12,15,956.0,102.5,5.05,22.0,1023.0,775.17,594.47
2018,6,13,12,30,952.0,105.0,5.1,21.9,1021.0,816.23,624.39
2018,6,13,12,45,945.0,108.0,5.1,21.85,1011.5,852.97,650.43
2018,6,13,13,0,938.0,111.0,5.1,21.8,1002.0,886.98,674.49
2018,6,13,13,15,935.5,111.0,5.15,21.6,987.5,919.31,698.08
2018,6,13,13,30,933.0,111.0,5.2,21.4,973.0,948.76,719.74
2018,6,13,13,45,924.0,113.0,5.2,21.25,950.0,971.15,736.11
2018,6,13,14,0,915.0,115.0,5.2,21.1,927.0,990.22,750.34
2018,6,13,14,15,889.0,124.0,5.2,20.9,892.5,996.53,756.06
2018,6,13,14,30,863.0,133.0,5.2,20.7,858.0,999.11,759.44
2018,6,13,14,45,865.0,125.0,5.2,20.45,826.5,1008.65,767.97
2018,6,13,15,0,867.0,117.0,5.2,20.2,795.0,1014.67,774.19
2018,6,13,15,15,868.5,109.0,5.2,20.2,759.0,1016.62,777.03
2018,6,13,15,30,870.0,101.0,5.2,20.2,723.0,1014.97,777.58
2018,6,13,15,45,859.5,97.0,5.1,19.55,679.5,1002.25,771.78
2018,6,13,16,0,849.0,93.0,5.0,18.9,636.0,986.28,763.87
2018,6,13,16,15,830.5,90.5,5.0,18.55,588.5,972.82,757.69
2018,6,13,16,30,812.0,88.0,5.0,18.2,541.0,944.64,741.02
2018,6,13,16,45,787.5,85.0,4.95,17.8,491.0,907.35,717.46
2018,6,13,17,0,763.0,82.0,4.9,17.4,441.0,867.91,692.01
2018,6,13,17,15,731.5,78.0,4.85,16.9,390.5,818.7,659.03
2018,6,13,17,30,700.0,74.0,4.8,16.4,340.0,774.0,628.6
2018,6,13,17,45,655.5,69.0,4.75,15.95,290.0,710.4,582.46
2018,6,13,18,0,611.0,64.0,4.7,15.5,240.0,647.22,534.92
2018,6,13,18,15,547.5,58.0,4.65,15.0,193.0,567.79,472.33
2018,6,13,18,30,484.0,52.0,4.6,14.5,146.0,490.88,408.85
2018,6,13,18,45,389.0,43.5,4.55,14.0,105.5,390.29,323.0
2018,6,13,19,0,294.0,35.0,4.5,13.5,65.0,295.85,234.31
2018,6,13,19,15,174.0,22.0,4.45,13.2,37.5,172.93,49.45
2018,6,13,19,30,54.0,9.0,4.4,12.9,10.0,41.42,0.0
2018,6,13,19,45,27.0,4.5,4.35,12.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,14,4,45,40.0,6.5,4.05,9.65,7.5,0.0,0.0
2018,6,14,5,0,80.0,13.0,4.0,9.8,15.0,11.1,0.0
2018,6,14,5,15,204.5,25.5,3.95,10.3,45.5,19.89,7.11
2018,6,14,5,30,329.0,38.0,3.9,10.8,76.0,31.38,21.48
2018,6,14,5,45,421.0,46.0,3.8,11.3,118.0,37.25,27.49
2018,6,14,6,0,513.0,54.0,3.7,11.8,160.0,43.12,33.1
2018,6,14,6,15,572.5,60.0,3.55,12.45,208.0,47.12,36.81
2018,6,14,6,30,632.0,66.0,3.4,13.1,256.0,51.1,40.33
2018,6,14,6,45,673.0,70.5,3.3,13.8,306.0,53.74,42.51
2018,6,14,7,0,714.0,75.0,3.2,14.5,356.0,61.42,49.08
2018,6,14,7,15,744.5,78.5,3.1,15.15,406.5,63.3,50.44
2018,6,14,7,30,775.0,82.0,3.0,15.8,457.0,65.14,51.73
2018,6,14,7,45,797.5,85.5,2.9,16.45,506.5,66.8,52.84
2018,6,14,8,0,820.0,89.0,2.8,17.1,556.0,68.37,53.87
2018,6,14,8,15,837.0,91.5,2.7,17.65,603.0,69.09,54.19
2018,6,14,8,30,854.0,94.0,2.6,18.2,650.0,80.07,63.28
2018,6,14,8,45,867.5,96.5,2.55,18.8,693.5,81.27,63.95
2018,6,14,9,0,881.0,99.0,2.5,19.4,737.0,108.51,64.82
2018,6,14,9,15,894.5,98.5,2.55,19.75,776.5,159.07,87.95
2018,6,14,9,30,908.0,98.0,2.6,20.1,816.0,211.3,123.92
2018,6,14,9,45,920.5,97.0,2.65,20.45,851.0,264.51,166.81
2018,6,14,10,0,933.0,96.0,2.7,20.8,886.0,318.91,213.39
2018,6,14,10,15,938.0,97.5,2.75,20.95,913.5,373.57,261.33
2018,6,14,10,30,943.0,99.0,2.8,21.1,941.0,428.28,308.91
2018,6,14,10,45,946.5,100.0,2.9,21.25,962.0,481.83,354.82
2018,6,14,11,0,950.0,101.0,3.0,21.4,983.0,534.86,399.19
2018,6,14,11,15,951.5,102.5,3.1,21.4,997.0,586.48,441.6
2018,6,14,11,30,953.0,104.0,3.2,21.4,1011.0,637.03,482.14
2018,6,14,11,45,952.5,105.5,3.35,21.35,1017.5,685.08,520.2
2018,6,14,12,0,952.0,107.0,3.5,21.3,1024.0,731.56,556.36
2018,6,14,12,15,952.0,106.5,3.55,21.25,1023.5,775.07,589.37
2018,6,14,12,30,952.0,106.0,3.6,21.2,1023.0,816.6,619.02
2018,6,14,12,45,950.5,106.0,3.7,21.1,1015.0,855.19,646.39
2018,6,14,13,0,949.0,106.0,3.8,21.0,1007.0,891.3,672.03
2018,6,14,13,15,945.5,106.0,3.85,20.9,992.0,923.01,694.39
2018,6,14,13,30,942.0,106.0,3.9,20.8,977.0,951.76,714.79
2018,6,14,13,45,937.0,105.0,3.9,20.75,954.5,975.07,731.14
2018,6,14,14,0,932.0,104.0,3.9,20.7,932.0,995.09,745.37
2018,6,14,14,15,926.0,103.5,3.9,20.55,904.0,1011.3,757.45
2018,6,14,14,30,920.0,103.0,3.9,20.4,876.0,1024.1,767.42
2018,6,14,14,45,912.0,101.0,3.9,20.25,841.5,1029.87,772.84
2018,6,14,15,0,904.0,99.0,3.9,20.1,807.0,1032.13,776.11
2018,6,14,15,15,893.5,97.5,3.9,20.1,767.5,1028.95,775.47
2018,6,14,15,30,883.0,96.0,3.9,20.1,728.0,1022.37,772.74
2018,6,14,15,45,870.0,93.5,3.85,19.7,684.0,1008.79,766.25
2018,6,14,16,0,857.0,91.0,3.8,19.3,640.0,992.02,757.71
2018,6,14,16,15,841.0,88.5,3.8,18.95,593.5,969.21,745.25
2018,6,14,16,30,825.0,86.0,3.8,18.6,547.0,955.15,738.9
2018,6,14,16,45,801.5,83.5,3.8,18.25,497.5,919.34,717.12
2018,6,14,17,0,778.0,81.0,3.8,17.9,448.0,881.3,693.54
2018,6,14,17,15,745.5,77.5,3.8,17.4,397.0,831.52,661.26
2018,6,14,17,30,713.0,74.0,3.8,16.9,346.0,780.44,627.1
2018,6,14,17,45,667.5,69.5,3.75,16.4,295.0,722.07,585.97
2018,6,14,18,0,622.0,65.0,3.7,15.9,244.0,658.35,539.02
2018,6,14,18,15,555.5,59.5,3.65,15.3,196.5,576.68,475.95
2018,6,14,18,30,489.0,54.0,3.6,14.7,149.0,497.52,411.77
2018,6,14,18,45,386.0,45.5,3.55,14.1,107.5,390.36,321.75
2018,6,14,19,0,283.0,37.0,3.5,13.5,66.0,292.18,231.12
2018,6,14,19,15,162.0,23.0,3.5,13.1,38.0,167.23,54.61
2018,6,14,19,30,41.0,9.0,3.5,12.7,10.0,33.32,0.0
2018,6,14,19,45,20.5,4.5,3.45,12.35,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,15,4,45,40.5,6.5,3.9,10.15,7.5,0.0,0.0
2018,6,15,5,0,81.0,13.0,3.9,10.4,15.0,11.1,0.0
2018,6,15,5,15,203.0,25.5,3.9,10.85,45.0,19.89,7.03
2018,6,15,5,30,325.0,38.0,3.9,11.3,75.0,31.37,21.42
2018,6,15,5,45,414.0,46.0,3.9,11.7,116.5,37.23,27.41
2018,6,15,6,0,503.0,54.0,3.9,12.1,158.0,43.06,33.0
2018,6,15,6,15,561.5,60.0,3.9,12.55,205.0,47.04,36.72
2018,6,15,6,30,620.0,66.0,3.9,13.0,252.0,51.0,40.25
2018,6,15,6,45,660.5,71.0,3.9,13.45,301.5,53.98,42.79
2018,6,15,7,0,701.0,76.0,3.9,13.9,351.0,56.91,45.19
2018,6,15,7,15,723.5,81.5,3.9,14.3,399.0,65.32,52.4
2018,6,15,7,30,746.0,87.0,3.9,14.7,447.0,68.41,54.83
2018,6,15,7,45,775.0,88.5,3.95,15.05,497.5,68.58,54.7
2018,6,15,8,0,804.0,90.0,4.0,15.4,548.0,68.79,54.62
2018,6,15,8,15,812.0,96.5,3.95,15.75,592.0,71.94,57.08
2018,6,15,8,30,820.0,103.0,3.9,16.1,636.0,74.82,59.3
2018,6,15,8,45,833.5,105.5,3.85,16.45,679.0,75.07,59.26
2018,6,15,9,0,847.0,108.0,3.8,16.8,722.0,111.73,69.05
2018,6,15,9,15,868.0,105.5,3.8,17.1,764.0,160.15,90.98
2018,6,15,9,30,889.0,103.0,3.8,17.4,806.0,210.97,126.07
2018,6,15,9,45,898.5,103.5,3.8,17.65,839.5,263.52,169.16
2018,6,15,10,0,908.0,104.0,3.8,17.9,873.0,316.97,215.77
2018,6,15,10,15,914.5,104.5,3.75,18.05,900.5,370.18,263.16
2018,6,15,10,30,921.0,105.0,3.7,18.2,928.0,423.59,310.36
2018,6,15,10,45,925.5,106.0,3.7,18.35,949.5,476.49,356.34
2018,6,15,11,0,930.0,107.0,3.7,18.5,971.0,528.99,400.85
2018,6,15,11,15,932.5,108.0,3.7,18.55,985.0,579.86,443.09
2018,6,15,11,30,935.0,109.0,3.7,18.6,999.0,629.77,483.48
2018,6,15,11,45,936.0,109.5,3.65,18.65,1006.0,677.26,520.89
2018,6,15,12,0,937.0,110.0,3.6,18.7,1013.0,723.31,556.3
2018,6,15,12,15,936.0,111.0,3.65,18.6,1012.5,766.73,589.72
2018,6,15,12,30,935.0,112.0,3.7,18.5,1012.0,808.22,620.03
2018,6,15,12,45,933.5,111.5,3.75,18.45,1004.5,845.91,646.77
2018,6,15,13,0,932.0,111.0,3.8,18.4,997.0,881.15,671.74
2018,6,15,13,15,929.0,111.0,3.9,18.25,982.5,912.9,694.8
2018,6,15,13,30,926.0,111.0,4.0,18.1,968.0,941.77,715.96
2018,6,15,13,45,922.0,110.0,4.1,18.0,946.5,965.76,733.72
2018,6,15,14,0,918.0,109.0,4.2,17.9,925.0,986.54,749.44
2018,6,15,14,15,911.5,108.5,4.2,17.7,897.0,1002.15,761.45
2018,6,15,14,30,905.0,108.0,4.2,17.5,869.0,1014.39,771.33
2018,6,15,14,45,895.5,107.5,4.25,17.3,835.0,1020.25,777.36
2018,6,15,15,0,886.0,107.0,4.3,17.1,801.0,1022.69,781.25
2018,6,15,15,15,875.5,104.5,4.3,17.1,761.5,1018.51,779.89
2018,6,15,15,30,865.0,102.0,4.3,17.1,722.0,1010.95,776.39
2018,6,15,15,45,849.0,100.5,4.3,16.7,678.0,995.69,768.87
2018,6,15,16,0,833.0,99.0,4.3,16.3,634.0,989.57,767.89
2018,6,15,16,15,811.5,98.0,4.3,16.0,586.5,963.3,752.42
2018,6,15,16,30,790.0,97.0,4.3,15.7,539.0,934.31,735.15
2018,6,15,16,45,764.0,94.5,4.25,15.45,490.0,896.53,710.89
2018,6,15,17,0,738.0,92.0,4.2,15.2,441.0,862.77,689.29
2018,6,15,17,15,704.0,88.5,4.15,14.8,391.0,812.91,655.67
2018,6,15,17,30,670.0,85.0,4.1,14.4,341.0,762.02,620.47
2018,6,15,17,45,621.0,79.5,4.1,13.95,290.5,694.4,571.5
2018,6,15,18,0,572.0,74.0,4.1,13.5,240.0,627.32,521.04
2018,6,15,18,15,506.5,67.0,4.0,13.05,193.0,545.64,456.34
2018,6,15,18,30,441.0,60.0,3.9,12.6,146.0,466.24,390.62
2018,6,15,18,45,345.5,50.0,3.8,12.15,106.0,364.05,302.86
2018,6,15,19,0,250.0,40.0,3.7,11.7,66.0,273.85,218.42
2018,6,15,19,15,145.5,25.5,3.55,11.45,39.0,161.12,58.67
2018,6,15,19,30,41.0,11.0,3.4,11.2,12.0,35.06,0.0
2018,6,15,19,45,20.5,5.5,3.3,10.9,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,0.65,10.15,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,0.6,10.5,14.0,10.24,0.0
2018,6,16,5,15,192.5,25.0,0.5,10.95,44.0,19.48,6.76
2018,6,16,5,30,318.0,38.0,0.4,11.4,74.0,31.36,21.5
2018,6,16,5,45,368.5,46.5,0.25,11.9,107.5,37.45,27.72
2018,6,16,6,0,419.0,55.0,0.1,12.4,141.0,43.4,33.41
2018,6,16,6,15,443.5,63.5,0.25,12.95,176.5,48.98,38.5
2018,6,16,6,30,468.0,72.0,0.4,13.5,212.0,54.31,43.19
2018,6,16,6,45,376.0,96.5,0.55,14.05,222.0,69.01,56.04
2018,6,16,7,0,284.0,121.0,0.7,14.6,232.0,87.66,72.1
2018,6,16,7,15,261.0,141.0,0.8,15.05,254.0,99.6,82.07
2018,6,16,7,30,238.0,161.0,0.9,15.5,276.0,110.93,91.38
2018,6,16,7,45,250.5,180.0,1.0,16.0,312.5,121.61,100.0
2018,6,16,8,0,263.0,199.0,1.1,16.5,349.0,131.79,108.1
2018,6,16,8,15,262.5,213.5,1.15,16.9,373.5,138.74,113.42
2018,6,16,8,30,262.0,228.0,1.2,17.3,398.0,145.27,118.37
2018,6,16,8,45,260.5,239.0,1.25,17.7,418.0,149.49,121.38
2018,6,16,9,0,259.0,250.0,1.3,18.1,438.0,163.98,121.87
2018,6,16,9,15,256.0,251.0,1.4,18.4,445.0,183.03,131.69
2018,6,16,9,30,253.0,252.0,1.5,18.7,452.0,201.74,144.79
2018,6,16,9,45,232.0,242.5,1.6,18.95,432.0,209.89,152.29
2018,6,16,10,0,211.0,233.0,1.7,19.2,412.0,215.24,158.34
2018,6,16,10,15,118.5,284.0,1.85,19.25,385.0,245.54,185.58
2018,6,16,10,30,26.0,335.0,2.0,19.3,358.0,263.81,201.83
2018,6,16,10,45,24.5,335.5,2.15,19.4,357.5,268.78,205.63
2018,6,16,11,0,23.0,336.0,2.3,19.5,357.0,280.8,214.83
2018,6,16,11,15,48.5,364.0,2.45,19.5,409.5,312.81,239.26
2018,6,16,11,30,74.0,392.0,2.6,19.5,462.0,355.56,271.81
2018,6,16,11,45,192.0,383.0,2.75,19.55,567.5,430.18,329.28
2018,6,16,12,0,310.0,374.0,2.9,19.6,673.0,516.99,395.43
2018,6,16,12,15,315.0,379.5,3.05,19.5,683.0,547.35,418.53
2018,6,16,12,30,320.0,385.0,3.2,19.4,693.0,577.79,441.83
2018,6,16,12,45,364.0,377.5,3.35,19.3,725.5,627.87,480.07
2018,6,16,13,0,408.0,370.0,3.5,19.2,758.0,688.05,525.1
2018,6,16,13,15,486.0,338.0,3.65,19.1,793.0,751.09,572.98
2018,6,16,13,30,564.0,306.0,3.8,19.0,828.0,815.36,621.48
2018,6,16,13,45,672.0,247.5,3.9,18.85,855.0,886.5,675.39
2018,6,16,14,0,780.0,189.0,4.0,18.7,882.0,946.37,719.01
2018,6,16,14,15,864.0,144.0,4.05,18.5,889.5,991.11,750.97
2018,6,16,14,30,948.0,99.0,4.1,18.3,897.0,1046.96,790.55
2018,6,16,14,45,862.5,127.0,4.2,18.1,830.5,1007.69,765.81
2018,6,16,15,0,777.0,155.0,4.3,17.9,764.0,977.83,748.05
2018,6,16,15,15,847.0,123.5,4.3,17.9,757.0,1023.75,781.44
2018,6,16,15,30,917.0,92.0,4.3,17.9,750.0,1052.25,802.33
2018,6,16,15,45,904.0,90.5,4.4,17.3,705.5,1039.84,798.09
2018,6,16,16,0,891.0,89.0,4.5,16.7,661.0,1024.17,792.29
2018,6,16,16,15,872.0,87.5,4.5,16.3,612.5,999.38,778.51
2018,6,16,16,30,853.0,86.0,4.5,15.9,564.0,983.33,770.93
2018,6,16,16,45,828.5,83.5,4.5,15.45,513.0,946.21,748.31
2018,6,16,17,0,804.0,81.0,4.5,15.0,462.0,906.81,723.76
2018,6,16,17,15,769.5,78.0,4.4,14.55,409.5,855.3,688.96
2018,6,16,17,30,735.0,75.0,4.3,14.1,357.0,802.47,652.36
2018,6,16,17,45,686.0,71.5,4.25,13.6,305.0,741.91,609.11
2018,6,16,18,0,637.0,68.0,4.2,13.1,253.0,675.91,559.88
2018,6,16,18,15,564.0,62.5,4.1,12.6,203.5,588.15,490.92
2018,6,16,18,30,491.0,57.0,4.0,12.1,154.0,503.1,421.12
2018,6,16,18,45,380.5,49.0,3.95,11.6,111.5,389.99,325.13
2018,6,16,19,0,270.0,41.0,3.9,11.1,69.0,289.73,232.22
2018,6,16,19,15,159.0,26.5,3.8,10.75,41.0,172.34,68.76
2018,6,16,19,30,48.0,12.0,3.7,10.4,13.0,40.33,0.0
2018,6,16,19,45,24.0,6.0,3.65,10.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,17,4,45,25.5,6.5,1.45,10.2,7.0,0.0,0.0
2018,6,17,5,0,51.0,13.0,1.5,10.3,14.0,11.1,0.0
2018,6,17,5,15,151.5,27.0,1.55,10.55,42.0,20.93,7.56
2018,6,17,5,30,252.0,41.0,1.6,10.8,70.0,31.59,21.68
2018,6,17,5,45,329.0,52.0,1.6,11.05,108.5,39.79,29.79
2018,6,17,6,0,406.0,63.0,1.6,11.3,147.0,47.87,37.45
2018,6,17,6,15,450.0,72.5,1.65,11.6,188.5,56.4,45.3
2018,6,17,6,30,494.0,82.0,1.7,11.9,230.0,62.47,50.74
2018,6,17,6,45,505.0,93.5,1.7,12.25,268.5,69.51,56.89
2018,6,17,7,0,516.0,105.0,1.7,12.6,307.0,76.13,62.52
2018,6,17,7,15,449.5,123.5,1.65,12.95,317.0,85.4,70.39
2018,6,17,7,30,383.0,142.0,1.6,13.3,327.0,94.77,78.23
2018,6,17,7,45,328.5,174.5,1.6,13.7,345.0,119.58,99.31
2018,6,17,8,0,274.0,207.0,1.6,14.1,363.0,136.54,113.31
2018,6,17,8,15,242.5,239.5,1.55,14.5,386.0,152.72,126.46
2018,6,17,8,30,211.0,272.0,1.5,14.9,409.0,179.95,148.7
2018,6,17,8,45,304.0,259.5,1.45,15.35,471.5,161.25,132.32
2018,6,17,9,0,397.0,247.0,1.4,15.8,534.0,155.48,113.52
2018,6,17,9,15,462.5,233.5,1.4,16.15,585.5,181.22,123.46
2018,6,17,9,30,528.0,220.0,1.4,16.5,637.0,209.56,140.14
2018,6,17,9,45,528.0,235.0,1.35,16.9,667.0,252.45,174.37
2018,6,17,10,0,528.0,250.0,1.3,17.3,697.0,300.19,213.61
2018,6,17,10,15,594.5,241.5,1.3,17.65,760.0,345.61,249.6
2018,6,17,10,30,661.0,233.0,1.3,18.0,823.0,402.41,294.62
2018,6,17,10,45,784.0,177.0,1.3,18.35,893.0,460.65,340.11
2018,6,17,11,0,907.0,121.0,1.3,18.7,963.0,526.56,391.37
2018,6,17,11,15,909.5,122.0,1.35,18.9,977.0,576.48,431.19
2018,6,17,11,30,912.0,123.0,1.4,19.1,991.0,625.51,469.33
2018,6,17,11,45,912.5,124.0,1.4,19.3,998.0,672.24,504.41
2018,6,17,12,0,913.0,125.0,1.4,19.5,1005.0,717.58,537.54
2018,6,17,12,15,912.0,125.0,1.45,19.55,1004.0,759.55,568.32
2018,6,17,12,30,911.0,125.0,1.5,19.6,1003.0,799.63,596.59
2018,6,17,12,45,832.0,162.5,1.55,19.65,959.5,816.04,607.75
2018,6,17,13,0,753.0,200.0,1.6,19.7,916.0,818.94,609.95
2018,6,17,13,15,677.5,234.5,1.6,19.6,871.0,824.4,612.99
2018,6,17,13,30,602.0,269.0,1.6,19.5,826.0,816.82,607.21
2018,6,17,13,45,743.5,197.0,1.65,19.35,869.0,903.42,669.19
2018,6,17,14,0,885.0,125.0,1.7,19.2,912.0,970.4,713.78
2018,6,17,14,15,877.5,123.5,1.7,19.0,883.5,983.87,723.11
2018,6,17,14,30,870.0,122.0,1.7,18.8,855.0,993.98,731.04
2018,6,17,14,45,860.0,120.5,1.7,18.6,820.5,998.24,735.37
2018,6,17,15,0,850.0,119.0,1.7,18.4,786.0,999.13,737.74
2018,6,17,15,15,838.0,117.0,1.7,18.4,747.0,1007.03,744.31
2018,6,17,15,30,826.0,115.0,1.7,18.4,708.0,998.81,740.48
2018,6,17,15,45,812.5,111.5,1.65,17.8,665.0,984.04,733.62
2018,6,17,16,0,799.0,108.0,1.6,17.2,622.0,966.13,724.83
2018,6,17,16,15,782.5,104.0,1.55,16.85,576.0,941.6,711.0
2018,6,17,16,30,766.0,100.0,1.5,16.5,530.0,914.3,695.32
2018,6,17,16,45,743.5,96.0,1.45,16.1,482.0,878.54,673.88
2018,6,17,17,0,721.0,92.0,1.4,15.7,434.0,846.72,654.92
2018,6,17,17,15,689.0,87.5,1.35,15.25,384.5,797.81,623.63
2018,6,17,17,30,657.0,83.0,1.3,14.8,335.0,747.86,590.88
2018,6,17,17,45,614.5,76.5,1.3,14.35,286.0,685.17,548.14
2018,6,17,18,0,572.0,70.0,1.3,13.9,237.0,622.79,503.81
2018,6,17,18,15,511.0,63.0,1.25,13.5,191.0,545.13,445.01
2018,6,17,18,30,450.0,56.0,1.2,13.1,145.0,469.8,385.15
2018,6,17,18,45,361.5,46.5,1.15,12.7,105.5,373.75,305.59
2018,6,17,19,0,273.0,37.0,1.1,12.3,66.0,284.85,225.06
2018,6,17,19,15,166.0,24.0,1.05,12.05,39.0,173.04,72.77
2018,6,17,19,30,59.0,11.0,1.0,11.8,12.0,46.41,0.0
2018,6,17,19,45,29.5,5.5,0.95,11.6,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,0.65,10.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,0.7,10.4,3.0,2.56,0.0
2018,6,18,5,15,0.0,8.5,0.7,10.85,8.5,6.98,0.0
2018,6,18,5,30,0.0,14.0,0.7,11.3,14.0,11.51,4.33
2018,6,18,5,45,0.0,22.5,0.7,11.8,22.5,18.54,10.89
2018,6,18,6,0,0.0,31.0,0.7,12.3,31.0,25.57,17.4
2018,6,18,6,15,0.0,38.0,0.75,12.75,38.0,31.38,22.71
2018,6,18,6,30,0.0,45.0,0.8,13.2,45.0,37.19,27.93
2018,6,18,6,45,0.0,51.0,0.8,13.65,51.0,42.19,32.3
2018,6,18,7,0,0.0,57.0,0.8,14.1,57.0,47.19,36.59
2018,6,18,7,15,0.0,82.5,0.8,14.55,82.5,68.29,54.98
2018,6,18,7,30,0.0,108.0,0.8,15.0,108.0,87.93,71.74
2018,6,18,7,45,1.5,131.5,0.8,15.4,132.5,105.7,86.63
2018,6,18,8,0,3.0,155.0,0.8,15.8,157.0,123.16,101.02
2018,6,18,8,15,87.5,174.5,0.8,16.3,231.5,123.75,100.94
2018,6,18,8,30,172.0,194.0,0.8,16.8,306.0,124.64,101.2
2018,6,18,8,45,218.0,214.5,0.85,17.3,366.0,135.37,109.7
2018,6,18,9,0,264.0,235.0,0.9,17.8,426.0,155.65,115.35
2018,6,18,9,15,350.0,229.0,0.95,18.15,496.5,166.94,115.38
2018,6,18,9,30,436.0,223.0,1.0,18.5,567.0,200.93,136.08
2018,6,18,9,45,379.5,255.0,1.05,18.9,563.5,237.07,166.85
2018,6,18,10,0,323.0,287.0,1.1,19.3,560.0,278.53,202.13
2018,6,18,10,15,298.5,308.0,1.2,19.45,567.0,306.96,226.29
2018,6,18,10,30,274.0,329.0,1.3,19.6,574.0,333.44,248.57
2018,6,18,10,45,261.0,311.5,1.35,19.75,549.0,337.03,253.16
2018,6,18,11,0,248.0,294.0,1.4,19.9,524.0,338.24,255.78
2018,6,18,11,15,262.5,287.0,1.45,19.95,534.0,359.34,272.97
2018,6,18,11,30,277.0,280.0,1.5,20.0,544.0,379.87,289.55
2018,6,18,11,45,418.5,269.0,1.6,20.05,671.0,480.96,366.15
2018,6,18,12,0,560.0,258.0,1.7,20.1,798.0,591.3,447.7
2018,6,18,12,15,638.5,215.0,1.75,20.05,830.5,645.78,488.5
2018,6,18,12,30,717.0,172.0,1.8,20.0,863.0,698.74,528.5
2018,6,18,12,45,519.5,248.0,1.85,19.95,746.5,646.52,489.4
2018,6,18,13,0,322.0,324.0,1.9,19.9,630.0,576.35,436.86
2018,6,18,13,15,286.0,332.5,1.95,19.85,601.5,561.55,427.04
2018,6,18,13,30,250.0,341.0,2.0,19.8,573.0,553.5,421.3
2018,6,18,13,45,394.0,286.5,2.0,19.7,642.0,663.19,503.97
2018,6,18,14,0,538.0,232.0,2.0,19.6,711.0,768.08,580.71
2018,6,18,14,15,680.5,180.5,2.05,19.5,767.0,871.36,653.57
2018,6,18,14,30,823.0,129.0,2.1,19.4,823.0,954.62,709.83
2018,6,18,14,45,745.5,143.5,2.1,19.25,753.0,921.54,688.42
2018,6,18,15,0,668.0,158.0,2.1,19.1,683.0,878.52,661.39
2018,6,18,15,15,757.5,130.5,2.1,19.1,697.5,940.58,704.93
2018,6,18,15,30,847.0,103.0,2.1,19.1,712.0,993.61,741.04
2018,6,18,15,45,834.5,100.5,2.2,18.75,669.5,980.89,735.92
2018,6,18,16,0,822.0,98.0,2.3,18.4,627.0,977.27,737.64
2018,6,18,16,15,806.0,94.5,2.3,18.15,581.0,953.62,724.5
2018,6,18,16,30,790.0,91.0,2.3,17.9,535.0,927.17,709.59
2018,6,18,16,45,768.0,87.0,2.35,17.6,486.5,891.58,688.8
2018,6,18,17,0,746.0,83.0,2.4,17.3,438.0,853.79,666.11
2018,6,18,17,15,716.5,78.5,2.4,16.95,388.5,806.36,635.65
2018,6,18,17,30,687.0,74.0,2.4,16.6,339.0,763.23,607.51
2018,6,18,17,45,646.5,69.0,2.4,16.25,290.0,703.65,566.06
2018,6,18,18,0,606.0,64.0,2.4,15.9,241.0,644.26,523.12
2018,6,18,18,15,547.5,57.5,2.35,15.45,194.5,568.47,465.3
2018,6,18,18,30,489.0,51.0,2.3,15.0,148.0,494.99,406.46
2018,6,18,18,45,401.0,43.0,2.3,14.55,108.0,400.14,327.59
2018,6,18,19,0,313.0,35.0,2.3,14.1,68.0,310.96,246.44
2018,6,18,19,15,194.5,23.0,2.3,13.8,40.5,190.67,84.85
2018,6,18,19,30,76.0,11.0,2.3,13.5,13.0,57.13,0.0
2018,6,18,19,45,38.0,5.5,2.3,13.2,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,4,45,6.0,4.0,2.0,11.55,4.0,0.0,0.0
2018,6,19,5,0,12.0,8.0,2.0,11.8,8.0,6.83,0.0
2018,6,19,5,15,41.5,20.0,1.95,12.3,24.0,16.32,4.33
2018,6,19,5,30,71.0,32.0,1.9,12.8,40.0,25.06,15.86
2018,6,19,5,45,117.5,47.0,1.85,13.25,68.0,36.29,26.42
2018,6,19,6,0,164.0,62.0,1.8,13.7,96.0,47.31,36.57
2018,6,19,6,15,189.5,76.5,1.8,13.9,125.5,57.61,45.95
2018,6,19,6,30,215.0,91.0,1.8,14.1,155.0,67.64,54.88
2018,6,19,6,45,136.5,112.0,1.8,14.3,155.5,84.21,69.4
2018,6,19,7,0,58.0,133.0,1.8,14.5,156.0,100.83,83.72
2018,6,19,7,15,183.0,148.0,1.8,14.75,233.5,102.93,85.16
2018,6,19,7,30,308.0,163.0,1.8,15.0,311.0,113.14,93.62
2018,6,19,7,45,368.0,169.0,1.85,15.25,364.5,109.44,90.0
2018,6,19,8,0,428.0,175.0,1.9,15.5,418.0,111.81,91.65
2018,6,19,8,15,422.0,194.0,1.9,16.0,450.5,120.53,98.61
2018,6,19,8,30,416.0,213.0,1.9,16.5,483.0,128.62,104.95
2018,6,19,8,45,478.5,214.0,1.9,16.95,544.5,127.5,103.52
2018,6,19,9,0,541.0,215.0,1.9,17.4,606.0,143.88,101.36
2018,6,19,9,15,697.0,164.5,1.9,18.1,696.5,158.86,96.18
2018,6,19,9,30,853.0,114.0,1.9,18.8,787.0,209.86,125.58
2018,6,19,9,45,788.5,138.0,1.9,19.45,781.0,251.73,162.16
2018,6,19,10,0,724.0,162.0,1.9,20.1,775.0,296.55,202.82
2018,6,19,10,15,737.5,164.5,1.95,20.5,806.0,345.14,244.12
2018,6,19,10,30,751.0,167.0,2.0,20.9,837.0,395.01,286.13
2018,6,19,10,45,847.5,131.5,2.05,21.25,904.5,458.01,336.29
2018,6,19,11,0,944.0,96.0,2.1,21.6,972.0,525.45,389.45
2018,6,19,11,15,946.5,96.5,2.25,21.65,986.5,576.51,431.12
2018,6,19,11,30,949.0,97.0,2.4,21.7,1001.0,626.57,471.13
2018,6,19,11,45,950.5,97.0,2.5,21.7,1008.0,674.46,508.53
2018,6,19,12,0,952.0,97.0,2.6,21.7,1015.0,720.91,544.09
2018,6,19,12,15,949.5,99.0,2.7,21.6,1014.5,764.51,577.12
2018,6,19,12,30,947.0,101.0,2.8,21.5,1014.0,806.05,606.79
2018,6,19,12,45,942.5,103.0,2.9,21.45,1005.5,843.79,633.22
2018,6,19,13,0,938.0,105.0,3.0,21.4,997.0,878.95,657.89
2018,6,19,13,15,936.0,104.0,3.1,21.25,982.5,910.81,680.59
2018,6,19,13,30,934.0,103.0,3.2,21.1,968.0,939.79,701.42
2018,6,19,13,45,930.5,102.0,3.25,20.95,947.0,964.37,719.05
2018,6,19,14,0,927.0,101.0,3.3,20.8,926.0,985.76,734.68
2018,6,19,14,15,922.0,99.5,3.35,20.6,898.5,1001.93,747.11
2018,6,19,14,30,917.0,98.0,3.4,20.4,871.0,1014.69,757.47
2018,6,19,14,45,910.5,96.0,3.4,20.25,837.5,1022.0,763.85
2018,6,19,15,0,904.0,94.0,3.4,20.1,804.0,1025.83,768.12
2018,6,19,15,15,894.0,92.0,3.4,20.1,765.0,1022.68,767.47
2018,6,19,15,30,884.0,90.0,3.4,20.1,726.0,1016.12,764.74
2018,6,19,15,45,871.5,88.0,3.45,19.6,683.0,1003.7,760.08
2018,6,19,16,0,859.0,86.0,3.5,19.1,640.0,988.12,753.36
2018,6,19,16,15,843.5,83.5,3.45,18.75,593.5,965.89,740.96
2018,6,19,16,30,828.0,81.0,3.4,18.4,547.0,940.87,726.64
2018,6,19,16,45,807.0,77.5,3.4,18.05,498.0,917.66,713.86
2018,6,19,17,0,786.0,74.0,3.4,17.7,449.0,880.82,691.18
2018,6,19,17,15,758.0,70.5,3.35,17.25,399.0,835.35,661.81
2018,6,19,17,30,730.0,67.0,3.3,16.8,349.0,788.44,630.64
2018,6,19,17,45,691.0,63.0,3.25,16.35,299.5,729.91,589.69
2018,6,19,18,0,652.0,59.0,3.2,15.9,250.0,671.15,546.95
2018,6,19,18,15,594.0,53.5,3.1,15.4,202.5,601.67,493.68
2018,6,19,18,30,536.0,48.0,3.0,14.9,155.0,528.57,434.82
2018,6,19,18,45,448.0,40.5,2.95,14.35,113.5,432.84,354.98
2018,6,19,19,0,360.0,33.0,2.9,13.8,72.0,343.05,273.15
2018,6,19,19,15,229.0,22.5,2.85,13.45,43.0,214.2,100.38
2018,6,19,19,30,98.0,12.0,2.8,13.1,14.0,71.87,0.0
2018,6,19,19,45,49.0,6.0,2.8,12.75,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,45,15.0,5.0,2.45,9.65,5.5,0.0,0.0
2018,6,20,5,0,30.0,10.0,2.5,9.8,11.0,8.54,0.0
2018,6,20,5,15,180.5,23.5,2.5,10.2,42.5,18.32,5.46
2018,6,20,5,30,331.0,37.0,2.5,10.6,74.0,30.56,20.74
2018,6,20,5,45,446.0,42.5,2.55,11.0,118.5,34.44,25.01
2018,6,20,6,0,561.0,48.0,2.6,11.4,163.0,38.54,29.05
2018,6,20,6,15,612.5,54.0,2.65,11.9,210.5,42.74,32.96
2018,6,20,6,30,664.0,60.0,2.7,12.4,258.0,51.02,40.39
2018,6,20,6,45,710.5,64.0,2.7,12.9,310.5,53.76,42.7
2018,6,20,7,0,757.0,68.0,2.7,13.4,363.0,56.5,44.94
2018,6,20,7,15,786.5,71.0,2.7,13.8,414.5,58.25,46.26
2018,6,20,7,30,816.0,74.0,2.7,14.2,466.0,59.98,47.53
2018,6,20,7,45,838.0,76.0,2.7,14.65,516.0,69.09,55.25
2018,6,20,8,0,860.0,78.0,2.7,15.1,566.0,70.72,56.36
2018,6,20,8,15,876.5,80.0,2.7,15.45,613.5,72.14,57.33
2018,6,20,8,30,893.0,82.0,2.7,15.8,661.0,73.46,58.2
2018,6,20,8,45,906.0,84.0,2.7,16.2,705.5,74.59,58.91
2018,6,20,9,0,919.0,86.0,2.7,16.6,750.0,99.35,59.07
2018,6,20,9,15,911.0,95.5,2.7,16.85,783.5,155.63,86.25
2018,6,20,9,30,903.0,105.0,2.7,17.1,817.0,211.47,125.79
2018,6,20,9,45,921.0,102.0,2.75,17.35,855.0,264.3,168.37
2018,6,20,10,0,939.0,99.0,2.8,17.6,893.0,318.87,215.39
2018,6,20,10,15,946.0,99.5,2.85,17.75,921.5,373.82,264.1
2018,6,20,10,30,953.0,100.0,2.9,17.9,950.0,429.01,312.69
2018,6,20,10,45,959.0,99.0,3.0,18.05,972.0,482.76,359.43
2018,6,20,11,0,965.0,98.0,3.1,18.2,994.0,536.2,404.8
2018,6,20,11,15,967.0,98.0,3.15,18.25,1007.5,587.73,447.62
2018,6,20,11,30,969.0,98.0,3.2,18.3,1021.0,638.18,488.48
2018,6,20,11,45,971.0,97.5,3.3,18.35,1028.0,686.99,527.28
2018,6,20,12,0,973.0,97.0,3.4,18.4,1035.0,734.33,564.16
2018,6,20,12,15,971.5,98.5,3.45,18.35,1035.0,779.18,598.45
2018,6,20,12,30,970.0,100.0,3.5,18.3,1035.0,821.98,629.14
2018,6,20,12,45,967.5,100.5,3.55,18.25,1027.0,860.9,656.58
2018,6,20,13,0,965.0,101.0,3.6,18.2,1019.0,897.27,682.18
2018,6,20,13,15,963.0,99.5,3.65,18.1,1004.0,929.48,705.03
2018,6,20,13,30,961.0,98.0,3.7,18.0,989.0,958.71,725.88
2018,6,20,13,45,957.0,96.5,3.75,17.9,966.5,982.97,743.43
2018,6,20,14,0,953.0,95.0,3.8,17.8,944.0,1003.91,758.84
2018,6,20,14,15,942.0,97.0,3.8,17.7,914.0,1018.34,769.65
2018,6,20,14,30,931.0,99.0,3.8,17.6,884.0,1029.26,778.27
2018,6,20,14,45,929.5,94.0,3.8,17.5,851.5,1038.55,785.97
2018,6,20,15,0,928.0,89.0,3.8,17.4,819.0,1044.23,791.4
2018,6,20,15,15,918.5,87.5,3.8,17.4,779.5,1042.24,791.54
2018,6,20,15,30,909.0,86.0,3.8,17.4,740.0,1036.79,789.56
2018,6,20,15,45,897.0,84.0,3.75,17.1,696.5,1024.83,783.83
2018,6,20,16,0,885.0,82.0,3.7,16.8,653.0,1009.6,776.02
2018,6,20,16,15,869.5,79.5,3.7,16.5,606.0,987.12,763.62
2018,6,20,16,30,854.0,77.0,3.7,16.2,559.0,961.76,749.22
2018,6,20,16,45,833.0,74.5,3.65,15.95,509.5,928.33,728.53
2018,6,20,17,0,812.0,72.0,3.6,15.7,460.0,903.43,713.75
2018,6,20,17,15,783.5,69.0,3.55,15.35,409.0,857.65,683.74
2018,6,20,17,30,755.0,66.0,3.5,15.0,358.0,810.39,652.0
2018,6,20,17,45,715.5,62.0,3.5,14.6,307.5,750.78,610.26
2018,6,20,18,0,676.0,58.0,3.5,14.2,257.0,690.93,566.62
2018,6,20,18,15,619.0,52.5,3.4,13.8,208.5,621.23,512.74
2018,6,20,18,30,562.0,47.0,3.3,13.4,160.0,548.09,453.37
2018,6,20,18,45,473.5,40.0,3.25,13.0,117.5,451.72,372.35
2018,6,20,19,0,385.0,33.0,3.2,12.6,75.0,361.19,289.4
2018,6,20,19,15,247.5,23.0,3.2,12.25,45.0,227.6,111.38
2018,6,20,19,30,110.0,13.0,3.2,11.9,15.0,80.33,0.0
2018,6,20,19,45,55.0,6.5,3.15,11.55,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,3.35,9.45,7.5,0.0,0.0
2018,6,21,5,0,98.0,13.0,3.3,9.6,15.0,11.1,0.0
2018,6,21,5,15,233.5,24.5,3.3,10.0,46.0,20.45,6.51
2018,6,21,5,30,369.0,36.0,3.3,10.4,77.0,29.81,20.07
2018,6,21,5,45,462.0,43.0,3.3,10.8,120.0,34.95,25.47
2018,6,21,6,0,555.0,50.0,3.3,11.2,163.0,40.15,30.5
2018,6,21,6,15,614.5,55.5,3.25,11.85,212.0,43.94,34.04
2018,6,21,6,30,674.0,61.0,3.2,12.5,261.0,51.96,41.21
2018,6,21,6,45,716.0,64.5,3.2,13.15,312.0,54.23,43.08
2018,6,21,7,0,758.0,68.0,3.2,13.8,363.0,56.52,44.88
2018,6,21,7,15,787.0,71.0,3.2,14.5,414.5,58.27,46.15
2018,6,21,7,30,816.0,74.0,3.2,15.2,466.0,59.99,47.35
2018,6,21,7,45,838.0,77.0,3.2,15.95,516.5,61.56,48.4
2018,6,21,8,0,860.0,80.0,3.2,16.7,567.0,72.02,57.14
2018,6,21,8,15,876.5,81.5,3.1,17.4,614.5,73.11,57.71
2018,6,21,8,30,893.0,83.0,3.0,18.1,662.0,74.09,58.2
2018,6,21,8,45,906.0,84.5,2.95,18.85,706.0,74.9,58.55
2018,6,21,9,0,919.0,86.0,2.9,19.6,750.0,98.62,58.18
2018,6,21,9,15,931.0,87.0,2.85,20.15,790.5,151.64,81.37
2018,6,21,9,30,943.0,88.0,2.8,20.7,831.0,206.26,118.3
2018,6,21,9,45,953.5,87.0,2.75,21.25,866.0,260.69,161.73
2018,6,21,10,0,964.0,86.0,2.7,21.8,901.0,316.1,208.86
2018,6,21,10,15,969.0,87.0,2.7,22.05,929.0,371.92,257.54
2018,6,21,10,30,974.0,88.0,2.7,22.3,957.0,427.78,305.83
2018,6,21,10,45,978.0,88.5,2.75,22.6,978.5,482.68,352.42
2018,6,21,11,0,982.0,89.0,2.8,22.9,1000.0,537.07,397.37
2018,6,21,11,15,984.0,90.0,2.9,22.9,1015.0,590.07,440.64
2018,6,21,11,30,986.0,91.0,3.0,22.9,1030.0,641.99,482.01
2018,6,21,11,45,987.0,91.5,3.1,22.95,1037.0,691.63,520.65
2018,6,21,12,0,988.0,92.0,3.2,23.0,1044.0,739.73,557.31
2018,6,21,12,15,985.5,94.0,3.3,22.95,1043.5,784.84,591.32
2018,6,21,12,30,983.0,96.0,3.4,22.9,1043.0,827.81,621.62
2018,6,21,12,45,976.5,98.0,3.5,22.85,1033.0,865.3,647.8
2018,6,21,13,0,970.0,100.0,3.6,22.8,1023.0,899.99,672.07
2018,6,21,13,15,967.5,99.0,3.65,22.8,1008.0,932.41,694.39
2018,6,21,13,30,965.0,98.0,3.7,22.8,993.0,961.83,714.71
2018,6,21,13,45,956.0,100.0,3.75,22.75,969.5,985.09,731.11
2018,6,21,14,0,947.0,102.0,3.8,22.7,946.0,1004.95,745.38
2018,6,21,14,15,931.5,106.0,3.85,22.65,914.5,1017.18,754.72
2018,6,21,14,30,916.0,110.0,3.9,22.6,883.0,1025.83,761.89
2018,6,21,14,45,915.5,104.5,3.95,22.6,851.0,1035.79,769.97
2018,6,21,15,0,915.0,99.0,4.0,22.6,819.0,1042.19,775.83
2018,6,21,15,15,913.0,93.5,4.0,22.6,781.5,1043.47,778.14
2018,6,21,15,30,911.0,88.0,4.0,22.6,744.0,1041.14,778.25
2018,6,21,15,45,898.5,86.5,4.15,22.2,700.5,1029.37,774.4
2018,6,21,16,0,886.0,85.0,4.3,21.8,657.0,1014.36,768.45
2018,6,21,16,15,869.0,82.5,4.3,21.5,609.0,990.49,755.24
2018,6,21,16,30,852.0,80.0,4.3,21.2,561.0,963.76,740.06
2018,6,21,16,45,831.5,76.0,4.3,20.9,510.5,940.06,726.88
2018,6,21,17,0,811.0,72.0,4.3,20.6,460.0,902.65,703.79
2018,6,21,17,15,783.5,69.5,4.2,20.1,410.0,858.55,675.54
2018,6,21,17,30,756.0,67.0,4.1,19.6,360.0,812.9,645.44
2018,6,21,17,45,716.5,63.0,4.0,19.05,309.0,753.26,604.04
2018,6,21,18,0,677.0,59.0,3.9,18.5,258.0,693.34,560.83
2018,6,21,18,15,618.5,53.5,3.8,17.8,209.5,622.56,507.39
2018,6,21,18,30,560.0,48.0,3.7,17.1,161.0,548.18,448.27
2018,6,21,18,45,467.0,41.0,3.6,16.4,118.0,448.35,365.73
2018,6,21,19,0,374.0,34.0,3.5,15.7,75.0,354.53,281.43
2018,6,21,19,15,235.0,23.0,3.5,15.3,44.5,219.71,109.08
2018,6,21,19,30,96.0,12.0,3.5,14.9,14.0,70.72,0.0
2018,6,21,19,45,48.0,6.0,3.5,14.5,7.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,2.9,12.7,15.0,11.1,0.0
2018,6,22,5,15,178.0,24.5,2.9,13.55,40.0,19.08,5.28
2018,6,22,5,30,261.0,36.0,2.9,14.4,65.0,27.88,18.05
2018,6,22,5,45,403.5,43.0,2.9,15.25,113.0,34.7,24.76
2018,6,22,6,0,546.0,50.0,2.9,16.1,161.0,40.12,29.84
2018,6,22,6,15,606.0,56.0,2.85,16.7,210.0,44.29,33.66
2018,6,22,6,30,666.0,62.0,2.8,17.3,259.0,48.43,37.29
2018,6,22,6,45,707.0,66.0,2.75,17.9,310.0,55.37,43.25
2018,6,22,7,0,748.0,70.0,2.7,18.5,361.0,57.98,45.3
2018,6,22,7,15,777.5,73.5,2.65,19.25,412.5,60.04,46.79
2018,6,22,7,30,807.0,77.0,2.6,20.0,464.0,62.04,48.2
2018,6,22,7,45,829.5,79.5,2.55,20.75,514.0,63.18,48.84
2018,6,22,8,0,852.0,82.0,2.5,21.5,564.0,73.19,57.02
2018,6,22,8,15,868.5,84.0,2.45,22.0,611.5,74.56,57.85
2018,6,22,8,30,885.0,86.0,2.4,22.5,659.0,75.8,58.6
2018,6,22,8,45,898.5,88.0,2.4,23.0,703.5,76.87,59.2
2018,6,22,9,0,912.0,90.0,2.4,23.5,748.0,99.95,58.83
2018,6,22,9,15,922.0,91.5,2.4,23.8,787.5,152.74,81.49
2018,6,22,9,30,932.0,93.0,2.4,24.1,827.0,206.94,117.61
2018,6,22,9,45,939.0,94.5,2.45,24.4,861.0,261.72,160.88
2018,6,22,10,0,946.0,96.0,2.5,24.7,895.0,317.19,207.64
2018,6,22,10,15,950.5,96.5,2.55,24.85,922.0,371.68,254.72
2018,6,22,10,30,955.0,97.0,2.6,25.0,949.0,426.16,301.49
2018,6,22,10,45,959.0,98.5,2.6,25.2,971.0,480.89,347.34
2018,6,22,11,0,963.0,100.0,2.6,25.4,993.0,535.17,391.59
2018,6,22,11,15,965.5,100.5,2.7,25.45,1007.5,587.3,433.58
2018,6,22,11,30,968.0,101.0,2.8,25.5,1022.0,638.41,473.75
2018,6,22,11,45,969.0,101.5,2.9,25.55,1029.5,687.42,511.44
2018,6,22,12,0,970.0,102.0,3.0,25.6,1037.0,734.93,547.23
2018,6,22,12,15,969.0,102.5,3.1,25.6,1036.5,779.35,580.26
2018,6,22,12,30,968.0,103.0,3.2,25.6,1036.0,821.76,609.99
2018,6,22,12,45,965.5,103.5,3.3,25.55,1028.0,860.75,636.89
2018,6,22,13,0,963.0,104.0,3.4,25.5,1020.0,897.2,662.04
2018,6,22,13,15,959.0,104.0,3.45,25.45,1004.5,929.18,683.89
2018,6,22,13,30,955.0,104.0,3.5,25.4,989.0,958.14,703.79
2018,6,22,13,45,950.0,103.0,3.6,25.3,966.5,982.09,720.92
2018,6,22,14,0,945.0,102.0,3.7,25.2,944.0,1002.7,736.01
2018,6,22,14,15,939.0,100.5,3.75,25.05,915.5,1018.45,747.85
2018,6,22,14,30,933.0,99.0,3.8,24.9,887.0,1030.7,757.59
2018,6,22,14,45,925.0,98.0,3.8,24.8,853.0,1038.01,763.76
2018,6,22,15,0,917.0,97.0,3.8,24.7,819.0,1041.81,767.83
2018,6,22,15,15,906.5,95.5,3.8,24.7,779.5,1039.05,767.46
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,1032.84,765.03
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,1020.17,760.49
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,1004.28,753.88
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,980.18,740.79
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,964.79,733.68
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,928.66,712.1
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,890.29,688.73
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,842.31,658.63
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,792.92,626.61
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,735.99,587.62
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,674.11,543.25
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,596.08,484.62
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,520.37,424.73
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,420.8,342.62
2018,6,22,19,0,333.0,36.0,3.8,17.1,72.0,327.09,258.85
2018,6,22,19,15,207.0,24.0,3.8,16.7,43.0,201.91,101.67
2018,6,22,19,30,81.0,12.0,3.8,16.3,14.0,61.32,0.0
2018,6,22,19,45,40.5,6.0,3.8,15.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
