Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,426.89,347.87
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,320.18,254.38
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,195.53,102.34
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,53.83,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,6.83,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,17.51,0.0
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,28.22,17.84
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,35.01,24.98
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,41.72,31.32
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,50.04,38.9
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,59.01,46.85
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,69.93,56.33
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,80.34,65.17
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,91.94,74.87
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,108.8,88.91
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,113.74,92.59
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,118.25,95.87
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,125.06,101.09
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,131.51,105.97
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,98.71,78.14
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,98.53,66.89
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,144.46,82.33
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,194.5,113.08
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,243.1,157.45
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,287.37,199.88
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,319.16,230.09
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,349.7,257.7
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,373.4,277.28
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,396.44,296.04
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,432.95,324.29
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,470.95,353.22
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,556.45,418.17
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,656.15,492.78
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,718.05,538.72
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,785.4,588.1
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,823.08,615.55
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,858.49,640.42
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,890.07,662.12
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,918.9,681.99
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,942.96,699.13
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,963.91,714.35
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,980.27,726.24
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,993.33,736.12
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,999.92,741.9
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,1003.08,745.63
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,997.44,743.29
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,988.43,738.93
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,975.93,734.24
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,960.25,727.48
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,937.76,714.86
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,912.36,700.26
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,884.29,684.1
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,847.66,661.65
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,798.81,629.88
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,748.77,596.46
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,687.61,553.46
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,626.58,508.96
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,549.95,450.54
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,475.44,390.97
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,378.35,310.15
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,287.96,228.98
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,176.11,90.53
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,45.6,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,5.12,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,13.24,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,21.71,12.52
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,24.46,15.98
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,27.05,18.63
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,32.41,23.61
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,38.12,28.79
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,46.5,36.23
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,53.86,42.64
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,68.16,55.08
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,81.81,66.77
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,90.48,73.95
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,99.09,81.0
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,109.12,89.22
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,119.05,97.28
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,128.18,104.62
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,137.38,107.03
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,147.39,114.54
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,157.71,122.28
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,159.51,123.35
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,161.26,124.47
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,183.77,141.96
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,206.77,159.67
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,208.66,160.93
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,210.49,162.22
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,230.83,177.89
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,251.74,193.86
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,290.54,223.46
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,334.98,256.96
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,412.38,315.59
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,495.42,377.18
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,674.24,512.38
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,847.83,636.15
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,890.26,663.02
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,930.67,689.83
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,955.9,706.58
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,977.98,721.51
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,993.46,732.4
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,1005.51,741.27
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,1012.17,746.83
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,1015.37,750.38
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,1012.62,750.0
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,1006.5,747.66
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,994.34,742.52
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,978.97,735.42
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,969.26,731.92
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,944.56,718.36
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,910.7,698.62
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,874.49,677.04
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,828.43,648.31
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,780.9,617.74
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,723.04,578.92
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,671.1,542.75
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,597.96,487.69
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,526.82,431.39
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,433.43,354.46
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,345.74,275.72
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,217.56,111.52
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,73.15,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,7.68,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,15.84,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,24.04,14.42
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,28.57,19.63
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,36.09,26.75
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,40.38,30.8
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,44.6,34.63
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,47.89,37.49
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,51.12,40.21
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,51.68,40.5
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,59.71,47.36
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,61.93,49.03
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,64.03,50.59
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,65.29,51.43
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,66.46,52.19
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,67.47,52.82
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,76.13,59.98
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,128.26,67.36
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,181.87,100.99
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,236.62,143.68
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,292.2,190.74
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,348.16,239.7
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,403.44,287.79
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,447.99,327.51
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,484.64,359.53
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,541.84,404.85
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,601.91,451.19
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,633.47,475.39
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,664.34,498.06
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,711.1,532.84
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,764.44,571.2
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,821.11,609.81
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,877.17,647.06
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,911.86,669.49
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,943.75,690.24
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,969.42,706.83
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,991.81,721.42
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,1009.93,733.67
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,1024.6,743.89
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,1033.68,751.4
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,1039.18,756.86
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,1038.25,757.65
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,1033.8,756.45
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,1024.3,752.49
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,1011.47,746.56
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,991.77,737.16
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,969.05,725.79
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,937.41,707.69
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,903.32,687.77
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,860.67,661.94
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,826.55,641.4
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,770.84,604.67
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,714.7,566.15
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,643.17,515.14
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,573.05,461.9
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,479.33,386.5
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,400.02,314.98
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,258.06,128.62
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,101.14,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,4.27,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,14.51,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,24.93,14.69
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,37.73,27.15
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,50.68,39.06
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,64.38,51.43
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,77.84,63.34
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,88.21,72.3
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,98.27,80.8
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,109.59,90.25
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,122.31,100.74
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,137.85,113.51
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,157.76,129.82
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,175.07,143.68
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,180.92,147.91
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,188.1,153.31
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,184.34,149.7
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,173.23,133.02
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,166.64,127.99
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,166.8,127.68
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,166.97,127.46
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,238.86,182.18
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,319.95,242.87
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,362.01,273.55
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,400.5,301.83
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,417.83,315.05
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,435.15,328.21
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,513.85,387.25
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,609.47,457.67
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,650.0,487.35
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,693.74,519.31
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,703.79,526.48
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,704.41,527.2
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,774.37,579.46
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,840.24,628.11
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,840.2,628.43
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,834.31,625.31
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,803.6,603.48
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,751.39,566.87
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,682.56,518.18
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,589.62,451.35
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,581.4,447.07
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,572.0,441.48
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,592.56,459.04
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,589.14,459.4
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,480.96,379.3
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,394.93,313.83
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,339.06,270.87
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,263.46,211.3
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,420.59,342.77
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,549.18,447.73
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,479.73,394.24
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,410.28,340.03
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,217.55,181.1
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,30.57,20.06
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,117.82,95.13
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,198.72,157.31
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,158.58,74.99
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,90.35,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,4.27,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,13.55,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,22.75,12.9
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,33.21,23.35
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,44.54,33.83
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,58.32,46.3
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,71.65,58.15
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,80.16,65.49
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,84.61,69.1
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,76.36,61.52
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,66.64,52.71
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,73.85,58.62
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,80.49,63.96
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,91.91,73.36
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,102.58,82.01
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,113.09,90.43
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,126.6,101.27
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,147.06,89.44
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,189.73,110.58
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,247.1,153.66
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,299.09,196.51
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,352.69,243.27
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,407.14,290.85
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,460.59,337.1
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,514.24,382.51
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,561.83,422.2
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,604.99,456.86
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,619.31,468.68
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,625.71,473.33
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,627.01,473.91
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,618.21,466.45
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,689.87,520.9
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,764.08,576.31
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,803.06,605.32
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,844.26,635.93
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,896.65,675.7
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,938.0,705.52
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,980.3,735.94
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,1006.92,755.8
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,987.48,744.55
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,959.53,727.82
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,892.57,682.87
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,814.89,627.47
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,825.39,640.09
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,842.08,655.97
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,887.98,691.19
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,919.19,715.87
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,786.8,622.99
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,639.74,515.84
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,645.98,524.27
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,658.16,535.88
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,686.4,559.2
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,701.91,571.9
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,629.76,516.3
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,559.19,459.46
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,465.22,380.66
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,385.85,306.51
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,246.89,115.78
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,94.18,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,7.68,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,15.51,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,23.29,13.25
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,28.68,19.45
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,37.11,27.37
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,40.57,30.67
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,44.08,33.83
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,47.01,36.35
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,49.92,38.75
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,51.9,40.27
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,61.12,48.07
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,63.33,49.68
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,65.43,51.19
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,67.34,52.56
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,69.13,53.82
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,69.77,54.11
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,73.89,57.34
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,127.19,66.98
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,181.84,100.46
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,236.97,143.08
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,292.83,190.46
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,348.39,239.34
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,404.18,288.49
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,458.88,336.05
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,513.25,382.24
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,566.17,426.27
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,618.11,468.35
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,667.87,507.73
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,716.16,545.05
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,762.05,580.02
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,805.84,611.49
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,845.32,638.85
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,882.17,664.29
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,916.07,687.75
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,947.03,709.19
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,972.6,726.86
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,994.84,742.37
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,1012.23,755.04
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,1026.11,765.51
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,1035.45,773.27
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,1041.21,778.84
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,1040.4,779.75
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,1036.04,778.49
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,1025.7,774.73
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,1012.04,768.85
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,990.88,757.61
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,966.71,744.32
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,935.02,725.64
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,900.98,705.07
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,858.04,677.78
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,823.64,656.06
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,766.29,616.57
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,708.62,575.23
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,634.98,519.26
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,562.92,461.56
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,466.94,381.61
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,385.97,306.24
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,246.15,110.46
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,93.56,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,5.97,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,14.17,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,22.45,12.42
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,29.9,20.5
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,35.35,25.81
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,38.45,28.78
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,41.62,31.64
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,44.64,34.24
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,47.63,36.72
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,55.84,43.7
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,58.3,45.53
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,60.55,47.16
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,62.69,48.67
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,64.3,49.75
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,65.81,50.74
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,66.85,51.32
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,69.85,53.55
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,122.96,63.81
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,177.19,96.54
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,231.71,138.21
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,286.77,184.42
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,341.92,232.39
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,397.33,280.62
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,451.51,327.11
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,505.43,372.25
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,558.1,415.65
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,609.83,457.17
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,659.02,495.68
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,706.76,532.18
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,752.0,566.31
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,795.21,597.07
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,834.99,624.33
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,872.25,649.73
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,906.3,673.28
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,937.48,694.89
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,963.27,712.79
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,985.78,728.6
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,1003.49,741.94
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,1017.72,753.16
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,1025.96,760.12
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,1030.63,764.91
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,1029.22,765.41
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,1024.31,763.78
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,1013.43,760.43
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,999.26,754.96
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,975.96,742.12
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,949.69,727.24
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,917.11,707.98
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,882.27,686.86
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,838.12,658.72
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,802.66,636.19
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,750.3,600.32
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,697.43,562.57
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,626.67,508.99
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,557.49,453.76
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,464.18,376.22
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,375.6,295.17
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,248.54,104.32
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,99.71,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,5.12,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,13.66,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,21.6,11.5
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,29.47,20.0
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,35.4,25.7
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,38.93,29.05
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,42.5,32.26
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,45.51,34.84
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,48.49,37.3
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,50.55,38.85
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,59.81,46.63
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,61.7,47.92
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,63.49,49.13
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,65.11,50.23
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,66.61,51.23
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,67.95,52.09
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,69.75,53.34
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,123.11,64.04
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,177.73,96.63
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,233.28,139.06
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,289.44,186.33
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,344.93,234.82
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,400.65,283.66
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,455.6,331.23
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,510.15,377.42
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,563.08,421.37
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,615.01,463.42
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,665.06,502.97
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,713.66,540.53
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,759.36,575.64
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,803.02,607.49
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,842.9,635.58
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,880.2,661.82
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,913.78,685.76
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,944.41,707.73
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,970.58,726.22
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,993.47,742.57
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,1011.03,755.76
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,1025.11,766.76
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,1033.69,774.23
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,1038.7,779.52
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,1037.59,780.23
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,1032.96,778.77
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,1021.76,774.43
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,1007.24,767.96
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,986.03,756.18
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,961.9,742.4
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,929.66,722.83
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,905.91,709.13
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,860.34,679.76
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,813.22,648.59
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,754.29,607.21
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,695.09,564.19
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,619.8,506.77
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,553.67,453.52
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,455.11,371.29
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,362.81,286.67
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,224.38,88.03
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,75.54,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,5.12,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,14.94,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,24.19,13.36
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,30.32,20.7
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,36.45,26.57
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,40.33,30.23
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,48.13,37.18
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,51.58,40.13
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,58.49,46.0
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,63.46,50.03
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,68.13,53.73
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,70.81,55.66
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,67.53,52.52
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,74.31,57.94
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,72.84,56.36
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,73.43,56.56
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,73.94,56.68
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,129.42,69.67
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,185.7,103.17
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,240.83,144.12
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,296.17,189.24
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,350.32,234.48
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,405.74,280.81
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,460.4,326.3
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,514.67,370.41
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,567.25,411.7
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,618.9,451.04
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,667.48,487.57
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,714.57,522.16
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,759.48,554.64
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,802.54,584.68
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,843.43,611.71
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,882.03,637.15
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,915.23,658.63
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,945.47,678.25
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,971.7,696.14
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,994.66,712.12
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,1012.37,724.31
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,1026.61,734.51
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,1035.32,741.6
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,1040.47,746.7
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,1038.48,746.83
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,1032.97,745.0
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,1021.99,741.21
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,1007.72,735.48
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,985.65,724.41
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,960.66,711.5
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,938.53,700.38
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,902.64,679.89
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,856.8,652.44
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,809.41,623.15
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,749.77,583.62
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,689.8,542.25
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,620.03,492.0
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,546.36,435.83
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,448.03,357.5
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,355.48,275.44
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,213.59,75.22
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,63.24,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.41,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,13.66,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,21.8,11.27
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,30.08,20.5
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,37.1,27.21
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,40.51,30.49
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,43.8,33.47
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,50.08,38.97
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,56.04,44.06
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,61.89,48.96
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,67.46,53.54
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,67.84,53.57
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,74.81,59.28
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,72.9,57.32
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,71.23,55.62
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,82.2,64.61
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,83.26,65.18
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,134.07,76.54
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,187.71,108.5
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,238.0,145.01
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,291.06,187.84
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,345.01,233.88
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,399.16,280.03
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,452.5,324.8
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,505.42,368.07
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,556.89,409.12
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,607.46,448.27
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,655.84,485.08
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,702.78,519.95
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,726.95,537.49
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,744.54,549.9
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,697.29,514.81
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,626.49,462.37
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,649.36,480.03
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,671.58,496.44
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,706.64,523.63
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,756.0,560.18
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,760.71,564.03
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,763.07,566.77
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,765.59,569.83
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,765.87,571.45
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,676.78,509.68
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,583.47,443.91
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,564.86,432.35
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,544.72,418.88
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,563.43,434.52
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,557.01,432.18
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,654.08,506.73
