Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,45,544.0,141.0,2.95,17.3,395.0,97.02,79.12
2018,8,1,8,0,575.0,150.0,2.9,17.9,443.0,101.53,82.52
2018,8,1,8,15,597.5,158.5,2.95,18.65,489.0,105.41,85.29
2018,8,1,8,30,620.0,167.0,3.0,19.4,535.0,108.01,86.95
2018,8,1,8,45,637.0,174.5,3.05,20.15,578.5,109.61,87.77
2018,8,1,9,0,654.0,182.0,3.1,20.9,622.0,110.99,88.43
2018,8,1,9,15,702.0,172.0,3.2,21.4,670.5,116.52,78.82
2018,8,1,9,30,750.0,162.0,3.3,21.9,719.0,158.72,93.99
2018,8,1,9,45,804.5,142.0,3.35,22.45,765.5,208.56,125.41
2018,8,1,10,0,859.0,122.0,3.4,23.0,812.0,263.42,166.88
2018,8,1,10,15,863.0,125.5,3.5,23.35,840.5,317.21,212.69
2018,8,1,10,30,867.0,129.0,3.6,23.7,869.0,371.1,259.38
2018,8,1,10,45,868.5,132.5,3.7,24.05,890.5,424.0,305.0
2018,8,1,11,0,870.0,136.0,3.8,24.4,912.0,476.37,349.28
2018,8,1,11,15,867.5,140.5,3.9,24.5,926.0,526.82,391.37
2018,8,1,11,30,865.0,145.0,4.0,24.6,940.0,576.04,431.43
2018,8,1,11,45,858.5,151.0,4.1,24.65,946.0,622.64,468.61
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,671.9,506.64
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,712.24,538.06
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,755.84,571.15
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,797.45,601.93
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,837.23,629.87
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,867.98,651.44
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,895.67,670.96
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,915.73,685.46
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,944.87,706.29
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,955.96,715.43
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,963.38,722.39
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,961.79,723.13
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,964.47,727.02
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,957.16,723.48
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,946.51,717.86
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,924.06,706.19
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,898.6,692.43
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,862.52,670.2
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,823.95,645.91
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,777.81,615.97
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,721.79,577.97
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,668.69,541.26
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,615.21,503.01
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,548.23,452.65
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,482.44,401.14
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,405.41,337.32
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,331.55,273.4
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,244.35,194.13
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,146.35,60.49
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,49.99,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,11.95,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,23.44,12.33
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,35.01,24.82
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,46.1,35.24
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,56.8,45.08
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,72.48,59.11
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,88.88,73.5
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,88.46,72.8
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,93.57,76.87
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,99.56,81.61
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,105.27,86.04
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,109.41,89.13
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,111.55,90.5
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,113.03,91.29
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,114.3,91.93
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,120.33,83.55
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,163.84,99.74
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,215.84,133.36
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,263.12,169.49
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,317.17,215.8
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,371.62,263.27
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,425.55,310.12
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,479.3,355.96
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,531.27,399.64
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,582.16,441.39
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,629.58,479.53
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,675.2,515.42
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,720.95,550.78
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,765.53,584.65
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,807.28,616.04
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,847.19,645.1
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,876.88,665.69
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,903.2,683.96
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,922.47,697.87
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,937.95,709.26
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,955.08,721.8
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,960.38,726.35
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,956.67,725.08
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,949.24,721.46
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,938.34,715.46
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,924.09,707.27
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,897.71,692.14
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,868.2,674.76
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,819.92,643.54
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,777.68,616.24
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,727.91,582.55
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,677.07,547.3
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,620.24,506.38
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,563.18,464.03
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,495.21,411.39
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,411.31,344.27
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,340.0,284.36
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,270.6,223.77
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,195.87,154.81
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,110.0,33.92
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,39.29,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,5.97,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,17.46,7.42
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,28.82,19.38
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,45.83,34.92
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,62.26,49.79
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,78.78,64.47
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,94.75,78.34
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,108.64,90.12
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,122.05,101.25
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,132.34,109.5
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,142.23,117.29
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,149.97,123.05
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,157.35,128.45
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,152.18,123.39
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,154.53,124.66
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,153.27,111.38
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,185.23,119.83
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,216.52,135.26
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,265.29,169.72
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,317.78,213.66
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,370.2,258.15
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,422.11,301.82
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,473.18,343.78
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,522.32,383.75
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,569.35,421.11
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,615.11,456.46
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,658.8,489.42
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,696.72,518.07
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,731.78,544.19
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,761.87,566.37
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,788.72,586.03
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,817.29,607.55
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,843.45,627.32
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,861.66,641.41
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,876.82,653.48
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,885.56,660.98
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,891.04,666.38
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,889.43,667.49
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,878.95,662.79
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,865.45,654.93
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,849.11,645.16
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,826.28,632.64
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,800.92,618.23
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,769.7,599.01
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,736.3,577.96
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,694.66,550.5
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,651.59,521.35
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,601.49,486.01
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,550.68,449.02
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,492.68,404.88
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,435.12,359.25
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,362.16,298.65
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,291.95,237.91
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,214.52,166.37
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,121.36,22.27
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,40.04,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,7.68,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,20.44,9.03
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,33.27,22.84
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,47.59,35.98
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,61.6,48.63
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,71.94,57.81
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,82.98,67.36
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,90.56,73.62
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,97.87,79.49
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,101.63,82.23
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,105.25,84.82
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,107.26,86.06
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,107.3,85.65
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,105.97,84.12
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,104.72,82.69
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,106.54,72.8
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,159.44,93.83
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,202.65,119.0
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,260.25,162.39
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,318.21,212.33
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,369.1,257.57
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,424.5,305.76
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,476.64,350.17
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,523.89,389.79
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,571.81,428.58
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,614.0,461.82
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,652.58,491.42
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,699.36,527.3
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,746.45,562.94
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,789.2,595.37
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,836.41,630.31
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,858.59,646.37
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,883.92,664.87
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,891.44,670.86
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,893.86,673.18
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,899.89,678.94
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,902.34,682.26
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,894.44,678.38
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,878.15,668.92
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,864.76,661.06
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,848.55,651.24
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,842.05,650.54
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,832.31,647.32
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,846.01,659.53
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,847.41,662.94
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,839.19,659.49
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,825.98,652.43
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,778.33,620.45
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,729.27,586.54
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,671.83,544.61
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,614.23,500.42
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,522.04,426.83
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,433.6,352.37
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,311.93,242.44
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,178.96,6.74
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,67.57,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,6.83,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,20.71,8.9
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,34.48,24.25
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,50.67,39.31
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,66.45,53.75
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,79.62,65.59
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,92.47,76.85
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,101.48,84.39
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,106.43,88.22
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,112.07,92.56
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,117.45,96.61
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,121.51,99.43
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,125.33,102.02
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,126.82,102.66
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,128.18,103.21
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,129.41,93.55
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,170.93,107.79
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,215.76,135.86
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,263.72,172.36
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,320.44,221.8
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,373.43,267.94
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,393.99,289.11
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,404.48,301.08
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,415.45,311.91
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,415.11,312.68
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,426.9,321.82
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,436.67,329.07
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,555.24,419.58
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,693.92,522.63
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,761.33,572.21
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,824.82,619.19
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,856.01,640.93
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,878.2,656.65
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,890.99,666.08
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,899.67,672.73
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,902.76,675.98
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,902.01,676.69
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,890.11,669.62
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,870.37,657.36
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,856.44,649.24
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,839.71,639.17
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,810.7,621.36
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,779.31,601.77
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,744.63,579.49
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,708.0,555.49
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,666.75,527.88
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,624.06,498.62
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,577.83,466.33
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,530.48,432.14
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,478.51,392.79
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,426.29,351.49
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,358.68,295.33
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,293.25,238.46
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,218.67,166.99
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,124.54,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,42.81,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,5.97,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,18.88,6.89
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,31.66,21.48
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,47.62,36.1
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,63.17,50.09
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,76.07,61.46
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,88.65,72.24
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,98.97,80.8
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,105.18,85.63
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,110.54,89.64
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,115.67,93.37
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,119.12,95.7
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,122.35,97.85
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,125.01,99.51
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,127.46,101.01
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,132.69,104.88
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,176.66,112.81
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,221.44,140.95
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,268.55,176.4
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,317.28,216.24
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,366.82,257.44
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,415.01,297.61
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,463.22,337.08
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,509.63,374.6
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,555.28,410.65
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,597.61,443.45
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,638.41,474.41
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,684.82,509.32
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,731.84,544.24
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,778.22,578.63
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,819.32,609.29
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,842.85,626.21
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,870.23,645.51
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,880.15,652.92
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,885.53,657.32
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,888.72,660.73
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,888.1,661.62
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,870.15,650.79
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,854.51,641.45
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,839.95,632.85
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,822.63,622.37
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,801.22,610.6
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,777.28,597.0
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,763.74,590.79
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,746.97,582.21
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,727.82,571.04
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,705.6,557.43
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,668.09,532.12
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,636.2,510.27
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,593.98,479.55
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,550.38,445.98
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,464.27,376.93
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,381.39,306.95
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,271.12,203.99
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,145.43,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,53.54,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,9.39,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,20.17,6.92
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,31.56,21.22
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,41.58,30.71
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,51.4,39.7
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,58.73,46.27
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,67.78,54.12
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,72.59,58.06
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,77.22,61.73
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,79.69,63.49
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,82.05,65.11
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,83.83,66.23
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,85.49,67.24
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,85.98,67.29
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,86.38,67.28
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,101.04,79.24
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,157.83,96.03
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,216.83,136.92
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,272.51,181.45
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,319.38,219.73
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,368.24,260.6
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,417.48,301.72
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,468.14,343.37
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,517.13,383.15
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,566.56,422.37
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,613.62,459.18
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,660.44,495.06
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,700.86,525.43
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,738.99,553.59
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,771.39,577.32
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,800.74,598.62
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,830.58,620.64
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,857.93,640.83
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,879.89,657.52
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,898.95,672.29
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,911.26,682.58
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,920.34,690.81
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,923.71,695.0
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,923.77,697.0
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,912.11,690.46
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,897.15,681.82
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,877.95,672.15
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,855.72,660.32
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,818.77,636.93
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,787.63,617.53
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,743.57,588.52
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,698.02,557.82
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,632.35,511.13
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,566.87,463.08
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,501.22,412.72
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,436.75,360.99
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,357.27,294.59
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,281.32,228.38
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,197.22,146.38
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,61.67,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,6.4,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,5.12,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,16.25,3.74
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,27.29,17.62
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,43.68,32.63
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,59.55,46.96
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,76.2,61.7
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,92.29,75.62
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,105.1,86.43
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,117.49,96.63
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,127.64,104.75
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,137.41,112.41
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,145.04,118.16
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,144.6,117.14
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,148.32,119.61
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,151.76,121.84
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,156.17,124.89
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,197.28,133.29
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,239.53,159.53
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,284.0,192.24
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,328.93,227.68
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,375.7,265.24
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,418.72,300.23
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,465.34,337.31
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,507.22,370.56
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,551.28,404.35
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,589.24,433.16
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,630.55,463.63
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,675.74,496.98
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,721.26,530.1
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,758.05,556.69
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,793.19,581.96
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,821.5,602.61
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,847.23,621.5
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,867.1,636.89
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,883.97,650.36
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,894.48,659.37
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,901.76,666.35
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,900.91,668.17
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,896.73,667.9
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,884.3,660.98
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,861.96,647.63
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,838.0,635.13
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,811.44,620.57
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,775.49,598.24
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,737.58,574.15
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,691.61,543.8
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,644.43,511.79
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,585.55,470.32
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,526.63,427.31
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,455.89,373.04
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,368.26,303.46
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,290.53,238.55
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,214.92,173.11
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,142.29,102.14
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,42.13,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,4.69,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,4.27,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,14.39,1.81
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,24.41,15.03
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,40.95,30.09
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,56.94,44.45
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,72.42,58.1
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,87.42,71.0
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,100.67,82.09
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,113.47,92.53
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,123.99,100.86
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,134.12,108.69
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,142.35,114.84
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,142.4,114.18
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,147.0,117.33
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,151.28,120.19
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,153.26,121.26
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,193.69,129.19
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,234.75,153.62
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,279.1,185.55
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,325.56,222.38
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,370.71,259.09
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,416.57,296.2
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,463.35,333.33
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,508.72,369.21
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,554.27,404.44
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,596.93,436.98
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,638.86,468.34
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,672.9,493.92
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,704.57,517.46
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,751.28,551.64
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,797.98,585.47
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,826.92,606.37
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,853.18,625.5
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,875.52,642.2
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,894.97,657.02
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,902.16,663.44
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,905.88,667.72
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,909.91,672.34
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,910.67,674.82
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,896.49,666.71
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,879.01,656.57
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,860.2,647.04
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,838.42,635.43
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,793.69,606.88
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,755.57,582.74
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,730.66,567.66
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,711.83,556.61
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,652.55,515.82
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,601.23,479.81
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,535.49,431.13
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,470.77,380.98
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,389.46,315.14
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,312.67,248.84
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,217.03,152.0
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,75.36,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,7.68,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,18.69,2.68
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,29.69,19.3
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,38.06,27.45
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,46.22,34.97
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,51.54,39.78
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,56.73,44.28
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,60.86,47.67
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,64.85,50.82
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,67.83,53.06
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,70.66,55.12
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,71.93,55.81
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,80.22,62.4
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,82.07,63.52
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,83.76,64.52
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,84.67,65.01
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,136.34,76.24
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,189.76,108.85
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,244.22,150.14
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,298.16,194.69
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,358.54,245.29
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,410.87,289.93
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,463.33,333.99
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,514.77,376.56
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,565.72,417.74
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,614.36,456.3
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,661.88,493.18
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,705.89,526.69
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,747.68,557.97
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,784.14,585.04
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,817.76,608.77
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,850.17,631.47
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,879.85,652.33
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,905.72,670.56
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,928.51,686.82
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,943.52,698.56
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,955.09,708.22
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,961.76,714.36
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,977.0,726.47
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,972.56,724.92
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,964.64,721.33
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,948.45,714.26
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,929.0,705.02
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,901.99,689.43
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,872.18,671.78
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,838.04,651.07
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,796.3,624.42
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,742.3,588.02
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,687.51,549.74
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,609.49,492.0
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,532.84,432.59
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,446.14,362.06
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,363.17,290.33
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,240.29,164.19
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,80.6,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,7.68,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.55,0.64
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.7,19.26
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,38.81,28.17
