Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,47.62,36.31
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,56.02,43.86
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,64.08,50.9
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,65.41,51.87
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,66.93,52.92
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,70.16,55.4
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,73.23,57.7
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,75.36,59.18
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,77.33,60.52
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,86.67,68.07
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,88.19,69.0
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,89.78,70.05
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,141.21,82.09
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,194.56,114.9
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,248.89,156.47
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,302.04,200.93
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,356.06,247.4
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,409.63,293.55
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,463.33,339.04
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,515.52,382.53
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,567.09,424.44
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,615.94,463.42
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,663.52,500.56
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,708.31,534.83
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,751.24,567.1
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,790.17,595.98
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,826.64,622.27
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,857.39,643.72
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,885.16,663.16
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,908.48,679.62
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,928.53,693.96
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,942.47,704.57
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,952.9,713.0
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,949.47,712.21
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,949.85,714.28
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,944.66,712.26
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,936.09,708.13
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,920.66,700.92
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,902.1,691.61
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,868.43,671.11
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,832.22,648.62
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,786.28,618.8
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,738.6,587.01
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,678.23,544.68
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,617.28,500.46
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,536.84,439.25
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,466.03,382.97
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,377.82,309.73
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,294.54,236.29
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,192.74,125.45
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,55.91,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.27,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,16.17,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,27.99,17.82
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,43.09,32.01
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,57.86,45.49
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,70.94,57.24
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,81.87,66.81
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,89.78,73.45
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,97.39,79.66
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,103.63,84.54
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,109.6,89.1
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,113.61,91.95
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,117.41,94.58
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,119.74,95.96
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,120.82,96.31
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,116.69,92.45
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,157.41,98.91
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,200.64,123.27
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,247.96,157.75
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,299.28,199.83
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,357.69,248.45
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,408.91,291.78
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,461.05,335.23
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,512.12,377.28
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,563.16,418.34
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,612.1,456.99
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,660.4,494.34
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,705.95,528.94
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,750.11,561.93
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,790.85,592.46
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,820.86,614.51
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,853.83,637.51
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,884.1,658.64
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,911.05,677.9
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,934.95,695.24
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,951.07,707.43
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,963.75,717.54
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,980.08,730.66
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,980.99,733.61
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,972.66,729.57
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,960.76,723.34
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,942.73,714.39
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,921.45,703.26
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,903.92,694.2
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,877.31,678.71
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,831.4,649.33
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,783.73,618.12
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,721.76,575.99
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,659.29,531.86
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,577.52,470.58
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,497.14,407.43
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,394.88,323.5
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,303.28,242.97
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,192.03,117.24
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,50.27,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,5.97,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,18.31,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,30.84,20.24
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,43.88,32.92
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,56.75,44.83
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,67.71,54.78
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,78.32,64.13
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,85.74,70.45
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,92.9,76.36
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,98.04,80.4
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,102.96,84.17
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,106.62,86.86
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,110.18,89.46
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,110.9,89.64
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,111.52,89.76
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,112.81,90.52
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,157.6,100.69
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,207.2,131.21
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,258.13,170.03
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,308.31,211.51
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,360.02,255.4
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,410.45,298.53
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,461.73,341.71
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,511.38,382.8
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,560.97,422.79
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,609.39,461.22
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,655.69,497.29
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,701.14,532.32
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,746.02,566.39
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,789.3,599.02
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,822.98,623.62
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,855.04,645.98
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,884.26,666.38
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,908.21,683.66
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,928.96,698.92
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,955.37,718.15
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,967.02,727.54
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,972.64,733.31
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,974.66,736.89
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,968.68,734.41
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,959.17,729.76
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,937.71,718.42
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,919.61,709.47
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,892.09,693.22
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,861.88,674.96
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,815.9,645.35
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,768.16,613.76
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,705.14,569.76
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,641.69,523.79
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,559.09,460.74
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,474.77,393.32
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,377.19,311.74
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,286.07,230.09
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,176.83,98.24
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,42.27,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.41,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,15.71,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,27.83,17.58
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,43.91,32.95
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,59.63,47.42
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,72.23,58.86
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,84.47,69.69
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,95.06,78.77
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,105.29,87.34
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,114.46,94.8
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,123.21,101.77
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,131.59,108.42
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,139.56,114.65
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,132.64,108.27
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,133.78,108.77
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,127.28,102.94
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,158.3,102.78
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,200.63,126.46
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,247.45,160.93
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,298.48,203.58
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,350.76,248.54
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,402.52,293.21
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,458.33,340.2
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,508.14,381.88
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,557.71,422.36
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,604.64,459.89
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,650.61,495.8
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,694.55,529.68
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,737.3,562.07
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,777.5,592.2
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,815.85,620.3
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,847.96,642.84
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,877.22,663.46
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,901.68,681.28
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,922.95,697.08
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,937.59,708.12
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,948.77,717.02
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,952.45,721.05
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,952.55,722.89
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,945.35,719.56
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,934.68,714.08
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,923.18,708.8
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,901.87,696.81
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,870.49,677.84
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,836.54,656.89
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,791.97,627.9
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,745.63,596.95
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,674.32,546.23
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,603.02,493.76
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,504.97,418.14
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,418.06,348.04
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,335.3,277.5
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,257.92,206.67
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,156.54,74.28
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,34.47,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.12,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,16.45,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,27.65,17.2
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,40.25,29.64
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,52.55,41.05
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,61.22,48.99
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,69.68,56.48
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,75.06,61.06
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,82.08,66.94
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,84.0,68.25
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,85.91,69.51
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,86.25,69.46
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,86.62,69.44
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,85.33,68.02
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,84.15,66.72
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,92.5,73.54
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,135.34,81.07
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,184.94,109.5
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,237.01,148.62
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,290.58,193.57
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,350.64,244.92
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,403.58,290.96
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,456.76,336.5
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,508.58,380.09
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,559.81,422.02
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,608.93,461.51
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,656.9,499.2
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,701.39,533.39
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,744.08,565.58
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,783.62,595.06
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,820.81,621.35
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,853.45,644.09
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,883.21,664.89
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,908.61,682.66
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,930.82,698.38
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,946.37,709.91
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,958.44,719.31
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,966.03,725.93
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,970.12,730.42
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,965.29,728.74
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,968.74,732.9
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,954.04,724.9
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,936.03,714.94
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,908.58,699.04
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,878.26,681.07
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,837.3,655.28
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,800.14,631.67
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,744.42,593.51
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,688.07,553.52
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,610.68,495.92
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,534.76,436.34
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,435.92,355.15
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,341.76,270.67
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,205.18,76.21
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,56.49,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.12,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.24,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.41,16.84
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,36.28,26.2
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,44.96,34.39
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,53.34,42.07
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,61.3,49.15
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,67.69,54.66
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,73.73,59.73
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,76.1,61.48
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,78.43,63.17
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,76.18,60.89
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,81.51,65.17
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,78.3,62.11
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,75.44,59.4
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,76.08,59.71
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,131.62,76.32
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,186.64,108.02
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,242.62,150.19
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,298.17,196.67
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,354.13,245.0
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,409.6,292.91
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,464.86,339.75
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,518.42,384.36
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,571.14,427.07
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,621.6,466.97
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,670.65,504.79
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,716.37,539.41
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,760.2,571.99
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,801.62,601.67
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,840.67,628.3
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,874.47,650.96
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,905.26,671.61
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,931.11,688.87
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,953.64,704.04
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,969.4,715.92
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,981.58,725.68
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,987.2,731.23
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,989.18,734.64
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,984.62,733.24
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,988.41,737.59
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,970.37,728.53
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,948.99,717.49
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,917.68,699.93
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,883.54,680.2
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,843.56,655.5
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,795.67,624.54
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,733.07,581.95
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,670.0,537.34
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,585.79,474.58
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,503.2,409.76
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,398.11,323.47
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,302.09,236.42
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,176.67,37.96
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,39.79,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.41,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,16.64,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,26.95,16.14
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,38.89,28.31
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,50.59,39.16
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,59.37,47.17
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,67.93,54.73
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,73.76,59.64
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,81.16,65.76
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,83.91,67.75
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,86.58,69.62
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,87.95,70.33
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,89.25,70.99
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,88.47,69.92
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,87.75,68.92
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,94.6,74.31
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,134.22,79.02
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,185.26,106.56
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,239.15,145.45
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,301.99,196.22
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,357.83,243.09
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,413.22,289.61
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,468.71,335.32
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,522.36,378.77
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,575.24,420.4
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,625.56,459.06
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,674.53,495.72
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,721.23,530.19
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,766.21,562.78
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,807.97,592.29
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,847.44,618.6
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,880.97,641.12
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,911.47,661.72
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,937.51,679.54
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,960.19,695.34
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,974.14,705.85
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,984.4,714.27
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,993.06,721.24
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,986.36,718.55
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,994.0,725.13
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,997.83,729.3
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,979.3,720.09
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,957.38,708.93
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,923.64,689.78
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,893.73,673.05
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,848.85,645.19
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,802.08,615.48
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,742.43,577.24
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,682.07,536.68
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,598.78,476.35
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,516.97,413.74
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,410.95,328.71
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,310.39,238.34
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,181.26,0.46
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,42.94,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.56,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,14.51,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,24.23,13.5
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,39.47,28.45
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,53.8,41.53
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,66.28,52.73
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,78.34,63.27
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,85.11,68.92
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,91.64,74.2
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,97.6,78.86
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,103.33,83.24
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,106.52,85.39
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,109.96,87.74
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,109.88,87.16
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,109.79,86.62
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,109.54,86.04
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,147.48,91.68
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,197.99,119.6
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,250.59,157.35
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,303.49,199.62
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,357.6,244.25
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,410.97,288.28
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,468.53,334.49
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,519.61,375.31
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,570.37,414.83
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,619.24,452.09
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,667.19,487.79
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,711.78,520.98
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,754.77,552.51
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,794.67,581.07
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,832.39,607.8
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,864.0,629.83
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,892.71,649.49
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,916.56,666.67
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,937.14,681.9
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,951.54,692.88
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,962.41,701.81
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,966.32,706.45
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,974.62,714.19
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,965.88,710.0
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,953.63,703.82
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,928.0,690.01
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,899.2,674.13
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,872.5,659.72
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,842.94,643.07
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,790.55,609.77
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,736.52,574.51
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,675.37,533.28
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,613.6,489.74
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,528.53,425.81
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,452.39,365.6
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,353.17,283.69
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,260.7,197.5
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,142.44,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,23.29,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,9.82,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,16.74,7.43
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,32.79,22.82
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,48.28,36.98
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,66.31,53.19
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,82.67,67.65
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,100.34,82.93
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,114.31,94.69
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,124.11,102.63
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,133.44,110.03
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,142.11,116.74
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,150.39,123.05
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,160.08,130.45
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,160.41,130.04
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,151.54,122.06
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,174.73,118.73
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,204.63,129.67
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,244.38,155.18
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,297.08,197.69
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,351.09,242.51
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,408.98,290.2
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,461.39,333.06
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,512.36,373.94
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,563.07,413.41
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,611.3,450.25
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,658.6,485.43
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,700.32,516.32
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,739.44,544.77
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,777.66,571.86
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,809.49,594.31
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,839.35,616.28
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,866.34,636.24
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,888.15,652.48
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,906.74,666.45
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,915.17,673.58
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,919.99,678.58
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,917.75,679.1
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,911.95,677.45
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,903.92,673.65
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,892.57,667.77
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,863.74,651.8
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,831.87,633.66
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,784.09,603.79
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,743.03,578.13
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,692.22,544.51
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,640.49,509.28
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,574.84,462.5
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,509.72,413.94
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,429.82,351.38
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,352.39,287.93
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,248.83,200.97
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,165.28,122.9
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,85.67,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.56,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,8.11,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,14.44,5.45
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,30.77,21.14
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,46.0,35.15
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,60.46,48.31
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,74.57,60.91
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,91.77,75.96
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,108.46,90.26
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,119.3,99.25
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,129.81,107.82
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,140.11,115.99
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,155.73,128.53
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,161.13,132.33
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,166.2,135.84
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,166.69,135.54
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,185.7,135.67
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,215.01,153.29
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,244.13,174.52
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,277.78,200.48
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,313.28,228.56
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,349.55,256.38
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,399.54,294.6
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,425.91,316.43
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,449.27,335.35
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,540.48,402.72
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,643.36,477.0
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,690.43,511.2
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,737.71,545.52
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,780.94,577.41
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,827.33,610.86
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,858.76,632.12
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,887.07,651.49
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,909.44,667.17
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,928.35,680.76
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,940.99,690.83
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,949.99,698.75
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,950.48,701.3
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,955.39,707.02
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,946.55,702.72
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,934.25,696.41
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,908.68,683.91
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,879.99,669.22
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,832.47,640.22
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,782.55,609.0
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,720.15,567.43
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,666.37,531.04
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,596.92,482.04
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,528.3,431.55
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,441.95,363.75
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,358.78,295.2
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,267.22,216.7
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,161.26,118.37
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,61.12,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
