Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,8.96,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,16.44,6.74
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,32.42,22.66
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,47.66,36.77
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,63.02,50.78
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,78.13,64.29
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,91.03,75.55
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,103.68,86.34
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,113.32,94.3
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,128.32,106.76
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,140.63,116.75
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,152.81,126.51
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,166.83,137.74
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,168.92,138.91
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,177.78,145.74
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,190.42,148.12
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,209.76,162.2
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,230.16,177.31
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,251.38,193.21
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,273.87,210.18
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,298.2,228.43
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,324.11,247.86
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,329.1,251.75
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,332.94,254.75
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,358.52,273.99
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,385.68,294.21
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,394.09,300.54
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,402.2,306.76
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,399.04,304.57
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,394.77,301.62
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,395.3,302.5
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,395.34,303.04
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,415.36,319.51
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,452.57,348.48
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,501.8,386.71
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,571.07,438.68
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,524.99,405.37
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,495.9,384.76
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,479.28,373.77
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,461.45,361.74
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,439.15,346.61
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,415.76,330.52
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,462.79,370.15
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,528.58,422.68
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,527.12,423.2
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,523.89,422.81
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,454.64,370.69
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,386.1,317.63
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,258.11,213.8
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,149.12,121.61
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,104.06,82.04
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,43.84,27.52
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,20.35,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,6.83,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,12.69,3.63
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,25.99,17.04
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,38.84,28.95
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,51.74,40.73
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,64.4,52.07
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,74.86,61.2
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,83.96,68.94
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,95.19,78.36
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,106.34,87.54
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,117.06,96.23
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,127.69,104.74
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,139.27,113.97
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,150.73,123.01
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,160.36,130.47
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,171.22,132.55
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,184.73,142.39
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,198.58,152.57
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,224.7,172.11
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,241.85,184.66
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,289.76,219.51
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,339.24,255.81
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,380.68,286.65
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,437.08,328.96
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,501.69,377.16
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,576.97,432.55
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,639.76,478.7
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,707.02,527.47
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,737.42,549.71
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,765.56,570.5
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,815.55,606.51
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,864.84,641.48
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,878.86,651.59
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,889.03,659.43
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,906.56,672.45
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,920.98,683.46
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,921.12,684.58
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,917.75,683.69
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,904.92,676.79
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,888.7,667.84
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,864.76,654.04
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,837.74,638.15
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,755.8,584.68
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,681.48,534.99
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,635.7,504.36
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,588.82,471.72
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,518.4,420.54
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,448.26,367.51
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,364.67,300.81
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,263.89,217.91
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,187.58,151.45
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,110.63,74.23
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,38.76,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,8.11,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,14.43,4.48
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,21.87,13.38
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,28.09,19.35
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,38.89,29.22
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,49.46,38.72
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,54.96,43.55
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,60.41,48.2
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,65.8,52.71
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,71.15,57.11
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,81.41,65.74
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,91.57,74.17
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,106.09,86.22
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,120.39,97.93
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,130.94,106.42
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,142.03,110.12
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,155.28,120.14
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,168.98,130.5
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,194.07,149.67
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,220.11,169.46
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,243.28,186.92
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,276.45,212.0
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,268.12,205.7
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,261.31,200.67
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,262.94,202.02
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,264.34,203.15
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,280.87,215.88
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,302.5,232.38
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,327.18,251.32
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,353.14,271.18
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,368.99,283.45
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,385.48,296.3
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,451.69,347.82
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,507.25,390.91
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,715.46,547.19
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,904.68,681.92
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,903.39,681.08
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,898.61,680.23
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,884.51,672.28
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,867.04,662.2
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,832.57,641.27
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,803.09,623.75
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,761.98,597.86
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,719.12,570.09
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,657.19,527.04
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,594.88,482.36
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,492.48,405.4
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,411.84,342.02
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,307.19,255.94
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,189.59,156.45
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,122.91,97.63
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,52.03,29.85
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,18.93,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,7.68,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,14.03,3.73
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,27.33,18.09
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,40.32,30.22
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,56.39,44.89
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,72.3,59.17
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,84.71,70.06
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,97.03,80.64
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,107.55,89.42
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,117.98,97.96
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,128.33,106.32
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,138.58,114.47
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,150.75,124.2
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,162.79,133.71
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,181.89,149.03
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,189.32,147.12
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,210.0,161.39
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,233.91,178.27
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,256.24,193.13
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,295.89,222.25
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,334.34,251.78
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,369.07,278.51
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,386.87,293.11
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,403.42,306.52
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,430.85,327.58
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,458.78,348.7
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,484.86,368.5
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,511.11,388.29
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,527.13,400.49
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,542.16,411.96
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,552.14,419.95
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,560.76,426.98
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,576.44,439.76
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,591.28,451.96
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,729.19,555.31
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,855.08,647.15
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,851.94,646.12
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,845.71,644.22
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,829.49,634.53
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,810.41,622.93
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,786.52,609.18
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,760.08,593.5
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,726.89,572.67
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,691.54,549.9
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,643.93,517.24
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,595.13,482.75
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,532.53,436.36
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,470.22,388.26
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,395.15,327.49
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,322.08,265.6
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,237.23,190.42
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,128.55,74.55
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,48.37,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,8.54,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,15.56,4.1
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,31.09,21.28
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,46.23,35.42
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,59.93,48.0
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,73.3,60.01
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,87.55,72.46
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,99.73,82.81
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,112.51,93.43
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,125.01,103.61
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,139.2,114.97
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,153.07,125.85
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,156.72,128.11
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,167.59,136.37
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,178.18,144.31
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,186.83,138.81
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,215.3,155.8
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,245.06,176.65
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,276.32,200.23
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,309.23,225.7
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,356.26,259.49
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,423.65,309.33
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,480.95,353.03
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,547.75,403.52
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,594.4,439.37
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,640.61,474.32
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,682.16,505.62
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,722.34,535.52
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,759.31,563.28
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,794.28,589.44
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,822.2,609.93
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,847.28,628.45
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,860.13,638.59
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,869.23,646.33
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,886.65,660.42
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,901.08,672.39
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,899.65,673.54
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,894.74,672.64
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,880.08,664.33
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,862.04,653.87
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,828.06,634.62
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,799.25,618.73
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,760.49,594.62
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,719.81,568.63
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,665.51,531.92
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,610.35,493.33
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,542.35,442.86
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,475.04,390.83
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,394.13,325.49
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,315.8,259.31
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,212.63,169.63
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,118.16,58.37
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,44.58,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,5.12,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,9.05,0.0
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,18.56,10.42
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,28.09,19.38
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,42.65,32.68
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,56.72,45.39
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,70.3,57.42
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,83.77,69.09
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,97.5,80.78
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,111.11,92.15
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,118.7,98.19
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,126.2,104.09
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,128.78,105.75
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,128.61,105.1
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,135.86,110.76
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,138.91,103.54
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,161.47,116.96
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,185.94,134.5
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,217.18,158.1
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,245.53,180.48
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,273.15,204.36
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,290.84,220.03
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,298.1,227.3
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,303.91,233.3
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,329.93,254.22
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,356.29,275.03
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,401.96,310.06
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,449.21,345.75
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,561.56,431.06
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,679.78,518.32
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,776.75,589.93
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,863.79,650.97
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,846.28,639.8
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,819.13,622.94
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,878.1,665.32
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,931.15,702.66
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,834.9,638.06
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,704.54,545.4
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,778.32,603.5
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,840.16,648.25
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,829.42,643.07
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,815.52,636.34
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,788.32,619.93
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,758.15,601.16
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,668.41,537.59
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,570.38,465.61
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,529.66,435.97
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,487.42,403.26
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,458.13,378.79
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,421.36,345.51
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,309.67,246.64
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,191.32,75.33
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,69.74,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,9.82,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,18.09,3.59
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,31.33,21.27
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,44.36,33.66
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,54.73,43.32
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,66.75,54.19
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,79.65,65.55
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,93.37,77.36
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,101.51,84.05
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,109.53,90.52
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,120.94,99.81
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,132.26,108.86
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,139.71,114.57
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,147.06,120.16
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,155.35,126.55
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,164.46,127.56
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,179.98,139.01
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,196.0,150.87
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,210.22,158.39
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,243.59,181.94
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,270.98,203.53
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,300.41,226.76
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,312.32,237.1
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,323.34,246.66
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,341.34,261.31
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,359.12,275.58
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,379.6,291.77
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,400.1,307.83
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,417.68,321.71
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,434.93,335.3
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,448.62,346.24
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,461.48,356.59
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,476.9,368.47
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,491.54,379.76
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,702.28,540.0
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,903.53,681.17
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,914.52,688.15
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,922.16,695.04
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,912.41,690.01
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,905.55,687.26
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,885.98,676.95
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,863.38,664.62
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,828.8,643.68
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,791.78,620.7
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,740.57,586.83
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,687.94,550.89
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,617.94,500.71
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,547.98,448.16
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,435.3,358.87
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,334.31,274.3
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,226.4,178.2
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,91.07,17.82
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,32.8,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,2.13,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,11.54,4.24
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,18.55,10.81
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,23.83,15.74
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,28.9,20.37
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,40.58,30.81
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,53.03,41.76
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,64.93,52.05
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,76.36,61.77
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,84.69,68.68
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,92.96,75.47
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,103.38,84.0
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,113.69,92.36
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,119.93,97.22
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,126.41,97.73
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,136.75,105.53
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,147.43,113.56
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,161.83,124.55
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,176.64,135.84
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,199.75,153.5
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,223.64,171.66
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,228.77,175.45
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,239.75,183.86
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,279.65,214.28
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,321.81,246.04
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,342.69,261.72
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,364.51,278.14
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,341.25,260.83
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,315.71,241.83
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,297.34,228.36
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,266.46,205.21
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,302.07,233.58
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,327.68,254.1
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,429.69,334.73
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,537.05,417.02
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,625.92,484.07
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,695.28,536.74
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,824.79,631.41
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,933.58,705.92
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,913.6,693.82
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,890.4,680.95
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,856.81,660.83
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,827.14,643.22
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,778.52,611.65
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,728.36,578.12
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,659.18,528.73
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,590.06,477.19
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,472.68,385.89
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,357.47,291.8
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,259.12,201.96
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,145.21,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,51.3,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,9.82,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,19.35,0.8
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,26.79,17.14
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,34.22,24.57
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,38.89,29.08
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,43.58,33.38
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,48.18,37.46
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,52.59,41.24
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,59.05,46.73
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,60.86,48.06
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,95.77,78.05
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,137.24,112.95
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,151.68,124.46
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,165.36,135.3
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,129.43,104.8
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,120.3,79.0
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,161.98,93.64
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,215.32,127.23
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,273.39,175.12
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,331.74,225.7
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,388.76,275.54
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,445.35,324.2
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,500.8,371.02
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,555.19,415.69
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,607.08,457.05
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,657.32,495.98
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,703.31,530.97
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,746.74,563.29
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,756.32,570.4
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,766.6,577.43
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,819.27,615.21
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,861.97,644.34
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,895.42,666.81
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,926.04,687.43
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,940.36,697.35
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,951.06,705.19
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,953.75,707.97
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,963.94,715.91
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,956.96,712.92
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,946.37,707.91
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,924.04,695.06
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,898.44,680.11
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,861.02,657.31
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,827.71,637.08
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,776.21,603.7
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,723.27,568.38
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,651.33,518.22
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,579.52,465.61
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,482.27,390.02
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,388.34,312.91
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,272.62,207.95
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,138.65,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,49.34,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,9.39,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,17.18,0.0
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,28.91,18.82
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,39.13,28.88
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,45.09,34.61
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,50.98,40.03
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,55.77,44.26
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,60.44,48.24
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,63.35,50.56
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,66.17,52.75
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,79.62,64.11
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,92.3,74.63
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,107.39,87.05
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,120.58,97.7
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,122.35,98.76
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,140.46,97.57
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,173.65,107.91
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,217.35,134.91
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,274.37,179.34
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,328.73,224.34
2018,8,30,10,45,863.0,130.0,1.25,20.05,829.5,388.43,275.41
2018,8,30,11,0,869.0,131.0,1.4,20.3,852.0,442.4,321.59
2018,8,30,11,15,872.5,132.0,1.5,20.45,867.0,494.86,365.66
2018,8,30,11,30,876.0,133.0,1.6,20.6,882.0,546.45,407.92
2018,8,30,11,45,877.5,133.5,1.75,20.75,889.0,595.51,447.48
2018,8,30,12,0,879.0,134.0,1.9,20.9,896.0,643.09,485.02
2018,8,30,12,15,880.0,133.0,2.0,20.9,895.5,687.47,519.49
2018,8,30,12,30,881.0,132.0,2.1,20.9,895.0,729.87,551.9
2018,8,30,12,45,882.0,129.5,2.2,20.85,887.0,768.8,581.52
2018,8,30,13,0,883.0,127.0,2.3,20.8,879.0,805.27,607.99
2018,8,30,13,15,878.0,127.0,2.35,20.7,863.0,836.57,630.14
2018,8,30,13,30,873.0,127.0,2.4,20.6,847.0,864.82,650.29
2018,8,30,13,45,865.5,126.0,2.45,20.45,823.0,886.78,666.41
2018,8,30,14,0,858.0,125.0,2.5,20.3,799.0,905.34,680.41
2018,8,30,14,15,848.0,124.0,2.55,20.05,768.5,928.97,698.29
2018,8,30,14,30,838.0,123.0,2.6,19.8,738.0,938.75,706.96
2018,8,30,14,45,824.0,121.0,2.65,19.55,701.0,939.99,710.18
2018,8,30,15,0,810.0,119.0,2.7,19.3,664.0,937.52,711.13
2018,8,30,15,15,794.0,116.0,2.7,19.3,622.0,928.35,706.6
2018,8,30,15,30,778.0,113.0,2.7,19.3,580.0,915.63,699.84
2018,8,30,15,45,754.5,110.0,2.75,18.65,533.5,898.53,692.27
2018,8,30,16,0,731.0,107.0,2.8,18.0,487.0,872.64,678.49
2018,8,30,16,15,699.0,103.5,2.8,17.55,437.5,835.14,655.4
2018,8,30,16,30,667.0,100.0,2.8,17.1,388.0,795.25,630.17
2018,8,30,16,45,625.0,94.5,2.85,16.7,337.0,741.45,594.12
2018,8,30,17,0,583.0,89.0,2.9,16.3,286.0,686.24,555.75
2018,8,30,17,15,526.0,80.5,2.95,15.8,235.5,613.11,502.03
2018,8,30,17,30,469.0,72.0,3.0,15.3,185.0,540.15,445.76
2018,8,30,17,45,384.5,61.0,3.05,14.8,138.5,440.43,364.89
2018,8,30,18,0,300.0,50.0,3.1,14.3,92.0,350.75,287.74
2018,8,30,18,15,184.5,33.5,3.1,14.0,56.0,234.72,177.68
2018,8,30,18,30,69.0,17.0,3.1,13.7,20.0,64.67,0.0
2018,8,30,18,45,34.5,8.5,3.15,13.4,10.0,7.26,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
