Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,11.95,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,21.68,9.32
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,31.36,21.48
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,37.65,27.68
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,43.91,33.51
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,48.3,37.46
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,52.62,41.19
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,60.58,47.99
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,63.73,50.48
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,65.94,52.04
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,68.08,53.52
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,70.04,54.83
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,71.91,56.05
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,80.42,62.94
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,87.15,68.26
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,142.49,77.11
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,199.79,113.6
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,258.99,160.64
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,318.39,211.38
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,376.13,261.9
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,433.16,311.38
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,488.86,358.96
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,543.39,404.39
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,595.72,446.96
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,646.28,487.09
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,692.99,524.02
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,737.27,558.47
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,777.14,589.21
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,814.03,615.8
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,847.53,640.5
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,877.82,663.09
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,901.61,681.22
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,921.81,697.07
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,935.21,708.39
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,944.8,717.32
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,948.16,722.17
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,947.72,724.6
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,939.48,720.71
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,927.65,714.47
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,917.38,712.04
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,893.58,699.85
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,858.38,677.85
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,820.55,653.37
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,767.08,616.51
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,712.06,576.79
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,641.15,522.7
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,564.99,461.03
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,451.01,364.94
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,341.16,250.46
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,151.96,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,11.95,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,20.47,7.77
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,28.97,19.49
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,33.8,24.44
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,42.12,32.17
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,45.49,35.26
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,48.91,38.23
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,50.97,39.87
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,53.06,41.48
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,61.75,48.85
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,64.05,50.55
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,65.49,51.5
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,66.85,52.38
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,68.36,53.41
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,75.42,59.17
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,134.12,70.81
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,193.78,109.73
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,253.58,157.99
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,313.56,210.24
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,372.45,262.79
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,430.8,314.48
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,487.06,363.9
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,541.89,411.01
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,594.4,455.0
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,645.0,496.39
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,691.81,534.35
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,736.17,569.73
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,777.41,602.06
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,815.74,630.37
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,848.64,654.67
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,878.13,676.62
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,901.07,694.49
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,920.27,709.93
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,930.62,719.28
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,937.03,726.09
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,935.78,727.2
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,930.72,725.82
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,927.02,725.09
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,919.61,721.85
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,903.69,713.78
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,884.49,703.32
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,858.8,687.77
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,820.4,662.29
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,766.02,623.42
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,710.23,581.83
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,630.7,519.76
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,560.65,461.53
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,444.44,361.68
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,329.43,233.88
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,140.57,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,8.54,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,19.63,6.29
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,31.1,21.24
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,44.05,33.46
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,56.68,45.12
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,71.4,58.38
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,88.21,73.21
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,96.4,80.17
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,107.07,89.16
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,97.08,80.02
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,91.56,74.85
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,87.68,71.15
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,84.29,67.92
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,96.56,78.25
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,111.55,90.81
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,143.42,86.53
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,193.77,115.5
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,259.31,171.43
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,311.54,219.35
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,367.08,266.65
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,420.68,312.91
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,463.65,352.39
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,499.21,383.73
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,500.7,387.5
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,485.85,377.12
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,557.64,433.95
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,635.67,494.94
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,713.07,555.34
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,782.42,609.52
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,763.41,594.92
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,722.71,564.38
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,625.85,491.12
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,492.86,388.59
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,485.04,384.15
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,475.91,378.13
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,485.54,387.43
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,494.43,396.2
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,552.21,443.7
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,588.15,474.56
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,581.85,472.6
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,594.69,485.09
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,510.38,420.99
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,447.65,372.18
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,478.91,399.85
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,484.64,405.96
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,409.05,343.54
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,335.86,280.35
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,252.41,205.75
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,165.8,108.85
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,59.32,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,9.39,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,18.72,4.68
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,28.1,18.62
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,33.74,24.38
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,39.4,29.78
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,46.19,35.97
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,49.54,38.9
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,52.32,41.23
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,55.08,43.46
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,56.91,44.84
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,66.39,52.9
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,68.11,54.1
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,69.73,55.23
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,71.78,56.75
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,76.23,60.34
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,134.29,73.39
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,193.13,111.51
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,251.36,158.26
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,309.97,209.24
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,368.11,261.03
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,425.95,312.16
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,481.77,360.83
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,536.43,407.28
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,588.52,450.7
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,638.84,491.63
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,685.67,528.91
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,730.16,563.63
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,770.95,595.23
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,808.9,622.43
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,842.14,646.41
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,872.08,668.14
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,895.43,685.21
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,915.09,699.9
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,929.51,711.27
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,940.15,720.26
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,942.96,724.05
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,941.94,725.46
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,934.09,721.9
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,922.67,716.03
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,900.74,704.17
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,875.63,689.96
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,849.23,673.83
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,810.23,647.96
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,756.03,609.83
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,700.44,568.87
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,620.22,506.51
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,549.8,447.98
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,431.64,346.24
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,308.38,185.16
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,132.36,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,9.39,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,17.92,2.98
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,26.51,17.24
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,34.67,25.25
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,40.47,30.78
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,43.9,33.95
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,47.36,36.98
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,49.87,39.05
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,52.36,41.04
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,60.93,48.32
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,63.27,50.03
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,68.45,54.22
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,73.32,58.07
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,82.28,65.45
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,91.1,72.64
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,145.05,88.23
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,199.65,124.05
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,252.59,162.48
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,312.21,210.09
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,365.08,257.54
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,420.3,305.68
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,473.38,350.46
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,526.87,394.55
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,574.88,433.73
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,620.51,470.09
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,669.57,508.72
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,713.74,543.35
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,747.01,569.24
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,783.74,596.98
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,788.12,601.13
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,791.42,604.28
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,834.82,637.05
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,882.34,671.26
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,875.11,667.93
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,868.78,665.83
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,833.87,644.16
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,793.58,618.54
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,777.32,608.78
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,757.85,596.53
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,715.28,568.68
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,662.24,532.51
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,620.46,503.63
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,577.14,472.65
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,526.85,434.96
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,475.89,395.18
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,405.69,337.92
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,337.41,279.17
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,244.46,196.14
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,142.51,70.02
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,46.43,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,5.12,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,17.33,1.09
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,29.1,19.28
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,38.31,28.36
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,47.36,36.86
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,53.56,42.59
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,60.84,49.08
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,56.25,44.81
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,57.24,45.49
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,59.36,47.15
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,61.44,48.74
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,62.32,49.28
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,72.13,57.59
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,73.25,58.31
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,74.3,59.0
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,130.15,71.31
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,187.7,107.76
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,246.08,154.76
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,304.77,206.24
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,362.55,258.35
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,419.93,309.82
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,475.4,358.9
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,529.67,405.74
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,581.58,449.59
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,631.71,490.92
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,679.23,529.3
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,724.45,565.1
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,765.3,597.07
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,803.28,624.56
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,835.9,648.32
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,865.16,669.74
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,889.7,687.8
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,910.62,703.44
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,924.64,714.39
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,934.83,722.88
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,938.93,727.64
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,939.21,729.98
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,930.96,726.09
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,919.08,719.82
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,899.35,708.75
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,876.41,695.3
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,841.61,672.84
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,814.04,655.11
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,760.86,617.21
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,706.37,576.48
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,626.35,513.35
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,547.26,446.9
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,418.01,333.01
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,290.89,107.74
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,118.39,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,8.54,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,16.71,0.0
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,27.16,17.59
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,32.07,22.88
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,37.11,27.74
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,40.25,30.68
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,43.45,33.51
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,50.73,39.84
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,53.46,42.04
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,56.35,44.33
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,59.13,46.49
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,61.02,47.83
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,62.82,49.09
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,63.45,49.39
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,64.03,49.65
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,121.0,62.57
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,180.91,99.8
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,240.65,146.96
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,300.53,198.43
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,359.15,250.1
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,417.13,300.81
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,473.6,349.63
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,528.8,396.17
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,580.85,439.21
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,630.97,479.67
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,678.49,517.5
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,723.47,552.72
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,764.21,584.16
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,801.95,611.31
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,834.34,634.58
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,863.32,655.57
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,886.02,672.49
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,904.97,687.05
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,919.41,698.85
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,930.04,708.28
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,933.7,713.29
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,933.57,715.94
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,925.21,712.05
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,913.22,705.81
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,892.23,695.04
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,868.1,681.91
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,831.97,658.8
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,803.1,640.34
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,748.81,602.21
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,693.32,561.19
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,612.74,498.02
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,533.03,431.33
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,412.3,323.02
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,270.06,42.05
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,109.94,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,7.68,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,17.19,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,26.6,16.92
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,31.84,22.57
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,40.46,30.62
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,44.26,34.18
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,48.1,37.59
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,50.93,39.98
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,53.75,42.28
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,55.64,43.72
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,64.99,51.67
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,67.09,53.21
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,69.09,54.66
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,70.26,55.4
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,71.36,56.1
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,125.79,67.96
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,184.75,104.47
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,243.82,151.28
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,303.07,202.56
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,361.26,254.36
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,418.91,305.41
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,474.34,354.13
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,528.49,400.65
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,580.35,444.09
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,630.34,484.96
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,676.74,522.48
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,720.73,557.45
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,761.06,588.94
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,798.5,616.33
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,830.45,639.7
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,859.05,660.79
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,882.1,678.24
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,901.49,693.32
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,914.88,704.26
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,924.46,712.77
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,927.11,716.79
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,925.98,718.41
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,915.77,713.14
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,901.97,705.48
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,878.58,692.7
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,861.95,684.67
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,823.39,659.43
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,782.4,631.7
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,724.79,590.09
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,665.96,545.42
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,579.16,475.98
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,503.67,411.17
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,369.07,288.54
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,217.49,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,86.91,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,6.83,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,16.36,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,26.29,16.52
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,36.44,26.61
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,44.92,34.6
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,48.85,38.31
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,52.86,41.87
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,56.7,45.15
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,60.37,48.18
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,66.05,52.9
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,66.36,52.87
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,67.41,53.47
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,68.46,54.08
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,68.46,53.8
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,78.41,62.05
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,128.65,71.27
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,185.48,105.39
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,243.71,150.92
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,302.2,200.94
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,359.81,251.57
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,416.89,301.37
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,472.38,349.3
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,526.67,395.06
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,578.61,437.73
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,628.8,477.9
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,675.52,515.2
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,719.94,550.11
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,759.28,580.83
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,795.69,607.82
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,827.19,630.87
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,855.32,651.69
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,879.7,670.21
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,900.53,686.47
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,912.29,696.76
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,920.23,704.67
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,919.88,706.9
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,915.77,706.72
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,914.3,707.62
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,899.44,699.19
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,871.62,684.02
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,840.64,666.3
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,794.31,635.61
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,752.53,607.33
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,685.38,558.53
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,617.75,506.85
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,521.75,429.6
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,427.53,349.51
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,294.43,226.18
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,147.14,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,8.54,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,5.12,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,16.39,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,27.95,17.67
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,37.51,27.43
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,44.98,34.51
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,49.29,38.51
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,53.64,42.33
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,56.22,44.44
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,58.82,46.48
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,66.4,52.8
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,68.6,54.35
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,69.93,55.14
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,71.23,55.91
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,72.07,56.34
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,72.91,56.76
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,132.76,74.95
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,190.53,109.4
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,247.68,153.23
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,305.15,201.55
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,362.18,250.76
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,418.78,299.23
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,473.34,345.54
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,526.84,389.84
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,577.19,430.53
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,625.78,468.8
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,670.71,503.89
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,713.19,536.5
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,751.44,566.0
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,786.79,592.48
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,818.06,614.94
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,846.07,635.27
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,867.53,651.15
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,885.39,664.78
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,897.13,674.85
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,905.16,682.62
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,915.02,691.88
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,911.75,692.32
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,898.8,685.29
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,882.23,675.87
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,855.34,662.0
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,825.29,645.39
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,782.08,617.94
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,743.22,592.66
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,675.44,544.07
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,607.29,492.63
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,512.89,417.45
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,420.63,339.47
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,292.53,217.06
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,113.14,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
