Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.12,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,15.98,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,26.71,16.25
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,32.71,22.94
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,38.79,28.72
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,42.62,32.29
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,50.58,39.31
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,53.72,41.93
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,56.85,44.44
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,58.65,45.74
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,60.44,47.01
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,61.74,47.83
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,71.65,55.98
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,73.44,57.19
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,75.13,58.32
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,124.8,67.58
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,183.41,101.68
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,241.86,145.89
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,300.44,194.44
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,358.46,243.75
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,415.99,292.16
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,471.76,339.12
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,526.31,384.02
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,577.81,425.38
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,627.46,464.32
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,673.54,499.56
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,717.21,532.32
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,757.38,562.45
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,794.65,589.09
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,825.57,610.51
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,853.06,629.76
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,875.92,646.19
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,895.13,660.41
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,907.63,670.4
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,916.32,678.14
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,917.51,680.63
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,914.94,680.87
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,903.2,674.91
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,887.88,666.71
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,872.81,660.34
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,844.78,644.87
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,803.51,619.65
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,759.86,591.77
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,696.58,548.21
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,639.91,506.97
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,548.35,436.84
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,459.21,363.3
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,319.15,226.51
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,132.78,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.12,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,15.36,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,25.06,14.58
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,30.74,21.07
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,36.51,26.53
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,44.43,33.69
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,49.1,37.79
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,51.9,40.11
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,54.7,42.35
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,56.95,44.06
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,59.15,45.7
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,68.73,53.61
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,71.04,55.25
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,72.51,56.26
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,73.9,57.22
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,122.45,66.17
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,181.61,100.31
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,240.3,144.64
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,299.17,193.62
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,357.23,243.44
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,414.73,292.53
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,470.61,339.49
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,525.26,384.25
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,577.02,425.28
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,626.88,463.66
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,673.29,499.2
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,717.25,532.26
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,756.25,561.33
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,792.24,586.97
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,824.07,609.08
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,852.54,629.06
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,874.84,645.25
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,893.48,659.26
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,905.81,669.35
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,914.33,677.21
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,915.36,679.57
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,912.61,679.7
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,901.02,673.89
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,895.66,672.43
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,871.98,660.23
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,845.09,645.72
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,804.72,620.74
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,761.91,593.11
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,698.42,549.11
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,633.89,501.76
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,549.77,437.48
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,460.38,363.36
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,310.31,209.45
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,121.91,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,16.22,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,25.94,15.27
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,32.8,23.21
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,39.68,29.82
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,45.11,34.9
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,50.32,39.58
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,53.36,42.18
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,56.39,44.69
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,60.81,48.29
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,60.43,47.63
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,61.74,48.47
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,71.54,56.63
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,73.31,57.82
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,74.99,58.94
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,126.05,74.16
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,179.56,110.24
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,242.07,162.84
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,292.53,208.1
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,326.58,239.82
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,345.36,258.45
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,374.04,282.07
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,401.96,304.62
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,498.47,378.19
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,613.24,466.09
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,661.48,503.85
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,708.17,540.08
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,747.57,570.54
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,784.1,597.41
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,815.05,619.54
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,842.61,639.4
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,865.04,655.65
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,883.81,669.54
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,893.41,677.89
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,899.12,683.84
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,902.67,688.32
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,902.48,690.43
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,888.0,682.24
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,870.07,671.79
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,854.63,665.01
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,826.42,648.85
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,722.1,576.0
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,612.75,496.56
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,588.14,479.3
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,561.03,457.67
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,447.5,365.57
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,338.5,272.22
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,228.47,142.94
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,84.21,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,16.22,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,26.88,15.56
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,34.07,24.18
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,41.26,31.14
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,45.3,34.99
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,49.4,38.68
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,52.17,41.04
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,59.84,47.65
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,61.51,48.82
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,63.2,49.99
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,64.41,50.72
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,65.63,51.45
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,75.07,59.29
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,76.15,59.91
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,120.35,67.06
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,178.28,100.22
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,236.68,145.0
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,295.32,194.95
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,352.51,245.55
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,409.17,295.69
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,464.26,343.9
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,518.24,390.09
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,569.34,432.93
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,618.58,473.24
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,664.7,510.23
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,708.52,544.67
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,749.34,576.4
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,787.43,604.64
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,819.2,627.29
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,847.59,647.62
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,871.14,664.38
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,891.08,678.73
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,898.85,685.29
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,902.65,689.38
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,903.05,691.33
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,899.7,690.88
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,893.03,688.15
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,882.71,682.98
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,864.87,673.24
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,834.33,654.28
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,795.18,628.97
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,753.62,600.82
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,688.24,552.98
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,621.87,501.69
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,533.61,430.65
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,440.05,348.81
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,282.84,155.15
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,102.73,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,14.51,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,23.47,12.41
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,29.18,19.74
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,38.1,28.08
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,42.83,32.48
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,47.55,36.69
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,50.01,38.74
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,52.5,40.74
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,54.84,42.51
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,57.14,44.2
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,66.7,52.11
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,69.1,53.79
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,70.01,54.28
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,70.86,54.72
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,114.76,61.55
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,174.1,94.3
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,233.2,138.07
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,292.45,186.75
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,350.88,236.32
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,408.71,285.12
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,464.5,331.85
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,518.99,376.41
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,570.52,417.63
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,620.09,456.33
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,667.04,492.68
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,711.53,526.57
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,750.9,556.32
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,787.25,582.7
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,818.7,605.21
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,846.71,625.58
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,866.3,640.42
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,882.02,652.93
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,896.52,664.21
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,907.28,673.21
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,908.26,676.49
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,905.47,677.52
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,893.25,671.2
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,877.49,662.63
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,860.99,654.69
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,831.81,637.77
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,789.34,611.91
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,744.59,583.16
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,679.89,537.57
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,614.19,488.3
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,524.65,417.56
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,430.53,335.5
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,266.51,113.76
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,85.4,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,13.66,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,23.52,12.03
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,29.65,20.19
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,35.86,26.19
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,39.4,29.54
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,42.79,32.58
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,47.58,36.72
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,56.92,44.74
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,56.57,44.11
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,63.59,49.88
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,65.46,51.15
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,67.24,52.34
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,69.16,53.67
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,70.98,54.93
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,120.61,68.13
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,174.37,98.65
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,234.01,144.14
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,290.63,191.3
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,343.99,235.98
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,397.74,280.94
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,447.14,322.22
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,494.59,360.9
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,540.64,397.4
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,585.18,431.82
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,628.2,465.09
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,669.46,496.52
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,700.77,520.54
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,728.86,542.09
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,758.37,564.45
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,785.13,584.4
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,810.91,603.11
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,833.77,619.99
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,825.42,615.75
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,808.79,606.34
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,817.76,614.48
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,823.39,620.27
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,812.18,614.28
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,797.61,606.19
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,776.7,595.17
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,752.8,581.79
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,715.11,558.4
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,675.27,532.31
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,617.66,491.26
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,559.48,446.97
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,481.8,384.43
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,406.31,314.65
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,246.96,61.71
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,77.05,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,13.23,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,22.66,10.77
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,29.13,19.65
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,35.59,25.87
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,44.95,34.4
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,53.76,42.23
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,70.36,56.69
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,90.3,73.71
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,84.75,68.47
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,83.45,66.96
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,102.41,82.68
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,127.27,103.01
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,151.15,122.03
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,175.5,141.07
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,196.63,148.05
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,221.85,164.97
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,232.72,165.29
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,272.82,189.92
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,316.07,223.47
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,362.98,260.04
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,402.66,292.24
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,439.12,321.03
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,478.42,351.02
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,520.27,382.64
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,533.4,393.1
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,532.98,393.64
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,543.51,402.36
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,551.07,408.64
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,538.23,400.77
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,508.3,380.83
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,567.52,426.28
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,614.32,462.48
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,586.41,444.25
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,555.45,424.03
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,501.4,385.88
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,426.14,331.25
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,519.35,405.55
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,612.4,477.28
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,637.33,499.77
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,667.55,525.56
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,557.13,445.79
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,457.84,370.89
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,352.63,288.53
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,270.34,220.73
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,212.58,171.33
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,155.72,118.64
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,96.14,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,28.0,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,12.38,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,20.42,8.39
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,29.93,20.13
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,39.16,28.84
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,54.0,42.18
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,68.48,54.95
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,75.22,60.69
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,81.68,66.03
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,90.37,73.18
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,104.47,84.82
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,112.55,91.17
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,126.12,102.08
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,138.29,111.72
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,159.91,129.05
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,175.8,131.98
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,196.19,148.8
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,215.8,163.07
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,236.59,178.46
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,248.05,187.18
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,259.24,195.74
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,317.4,237.52
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,400.36,299.15
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,450.87,337.75
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,504.53,378.36
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,519.2,390.11
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,521.6,392.71
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,541.54,408.28
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,560.18,422.63
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,573.43,433.98
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,585.14,444.28
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,608.21,463.27
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,646.16,492.5
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,604.82,464.47
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,576.13,445.34
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,560.04,435.93
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,541.97,424.8
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,471.86,372.56
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,380.94,303.58
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,360.91,290.67
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,339.81,276.2
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,324.35,265.78
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,324.86,267.29
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,232.48,191.53
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,159.31,129.3
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,105.55,83.08
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,65.71,46.4
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,33.65,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,4.68,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,3.84,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,7.6,0.0
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,12.35,5.09
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,17.29,9.77
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,33.07,24.09
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,48.67,38.14
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,46.39,36.06
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,43.88,33.72
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,47.21,36.53
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,50.54,39.3
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,57.65,45.36
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,64.77,51.37
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,108.03,88.54
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,147.86,122.02
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,169.14,132.47
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,202.85,157.55
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,230.13,176.74
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,256.51,195.83
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,285.49,215.98
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,330.58,250.13
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,394.96,298.51
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,481.42,365.46
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,535.47,409.52
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,591.24,454.38
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,633.17,487.77
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,672.2,518.23
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,708.72,546.89
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,742.51,573.17
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,712.32,550.87
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,662.5,514.4
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,650.84,507.66
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,641.67,502.03
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,762.97,594.02
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,861.3,663.21
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,860.53,663.36
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,865.31,668.64
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,805.86,628.79
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,748.52,590.32
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,766.3,606.69
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,774.93,615.61
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,730.58,584.87
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,684.12,551.72
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,514.13,422.18
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,339.02,281.11
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,339.99,278.68
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,340.25,257.21
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,150.63,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.27,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,9.82,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,17.41,4.83
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,31.34,21.4
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,44.95,34.2
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,45.21,34.85
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,45.1,34.89
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,35.34,26.14
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,22.27,14.36
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,40.53,30.58
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,58.88,46.63
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,67.25,53.73
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,75.39,60.54
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,59.36,46.38
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,43.12,32.1
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,45.23,32.17
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,47.33,33.81
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,79.98,60.61
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,111.11,85.83
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,94.61,72.26
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,77.53,58.26
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,70.42,52.41
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,63.32,46.57
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,64.58,47.59
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,65.84,48.61
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,63.75,46.9
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,61.65,45.2
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,66.24,48.99
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,70.83,52.8
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,79.2,59.72
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,87.72,66.77
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,158.83,127.41
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,230.65,187.84
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,323.1,263.65
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,404.14,329.38
2018,9,29,14,45,151.5,97.0,2.25,16.15,187.5,243.13,199.13
2018,9,29,15,0,2.0,80.0,2.2,16.0,81.0,68.21,51.57
2018,9,29,15,15,1.0,86.0,2.2,16.0,86.5,72.4,55.36
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,77.46,59.72
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,124.17,100.29
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,165.94,136.43
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,297.64,248.79
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,411.74,342.74
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,362.4,301.41
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,313.26,259.35
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,218.87,178.17
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,145.64,104.93
2018,9,29,17,45,54.0,17.0,1.5,13.5,21.0,53.92,0.0
2018,9,29,18,0,10.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,9,29,18,15,5.0,1.5,1.4,13.05,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
