Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,42.5,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,85.0,9.0,1.9,11.2,9.0,7.68,0.0
2018,10,20,6,45,239.0,20.0,1.95,11.65,39.0,16.84,0.0
2018,10,20,7,0,393.0,31.0,2.0,12.1,69.0,25.85,15.84
2018,10,20,7,15,487.5,38.0,2.0,12.65,112.5,31.13,21.75
2018,10,20,7,30,582.0,45.0,2.0,13.2,156.0,36.49,26.91
2018,10,20,7,45,514.0,59.5,2.0,13.7,177.5,46.8,36.3
2018,10,20,8,0,446.0,74.0,2.0,14.2,199.0,56.47,44.94
2018,10,20,8,15,514.0,76.0,1.9,14.85,244.0,57.05,45.32
2018,10,20,8,30,582.0,78.0,1.8,15.5,289.0,57.9,45.87
2018,10,20,8,45,499.0,94.5,1.7,16.1,291.0,67.66,54.22
2018,10,20,9,0,416.0,111.0,1.6,16.7,293.0,76.91,61.99
2018,10,20,9,15,611.5,97.0,1.55,17.2,390.5,67.93,53.89
2018,10,20,9,30,807.0,83.0,1.5,17.7,488.0,65.84,51.84
2018,10,20,9,45,851.5,79.0,1.45,18.25,531.0,63.01,49.17
2018,10,20,10,0,896.0,75.0,1.4,18.8,574.0,119.35,64.65
2018,10,20,10,15,904.5,76.5,1.35,19.15,600.0,175.27,98.64
2018,10,20,10,30,913.0,78.0,1.3,19.5,626.0,231.36,142.19
2018,10,20,10,45,918.5,79.5,1.25,19.85,645.0,286.68,189.3
2018,10,20,11,0,924.0,81.0,1.2,20.2,664.0,341.4,237.04
2018,10,20,11,15,927.0,81.5,1.15,20.35,675.0,393.6,282.74
2018,10,20,11,30,930.0,82.0,1.1,20.5,686.0,444.46,326.37
2018,10,20,11,45,930.5,82.0,1.1,20.65,689.0,492.21,366.69
2018,10,20,12,0,931.0,82.0,1.1,20.8,692.0,537.94,404.31
2018,10,20,12,15,930.0,82.0,1.05,20.85,687.5,580.68,438.44
2018,10,20,12,30,929.0,82.0,1.0,20.9,683.0,620.92,469.73
2018,10,20,12,45,925.5,81.0,1.0,20.95,670.5,655.97,497.0
2018,10,20,13,0,922.0,80.0,1.0,21.0,658.0,688.01,521.59
2018,10,20,13,15,915.5,79.5,1.0,20.9,638.0,715.39,542.81
2018,10,20,13,30,909.0,79.0,1.0,20.8,618.0,739.42,560.77
2018,10,20,13,45,899.0,77.5,1.05,20.7,590.5,756.35,573.83
2018,10,20,14,0,889.0,76.0,1.1,20.6,563.0,769.64,584.64
2018,10,20,14,15,875.0,74.0,1.1,20.35,529.0,775.62,590.35
2018,10,20,14,30,861.0,72.0,1.1,20.1,495.0,777.91,593.74
2018,10,20,14,45,810.5,74.5,1.1,19.9,447.0,760.64,583.64
2018,10,20,15,0,760.0,77.0,1.1,19.7,399.0,731.86,565.62
2018,10,20,15,15,764.0,69.0,1.1,19.7,363.5,730.89,566.63
2018,10,20,15,30,768.0,61.0,1.1,19.7,328.0,726.57,564.72
2018,10,20,15,45,729.0,57.0,1.15,18.95,281.5,689.42,541.02
2018,10,20,16,0,690.0,53.0,1.2,18.2,235.0,649.67,514.25
2018,10,20,16,15,603.5,48.5,1.2,17.3,184.5,576.27,460.2
2018,10,20,16,30,517.0,44.0,1.2,16.4,134.0,497.6,398.89
2018,10,20,16,45,431.5,35.5,1.25,15.5,94.0,415.35,330.04
2018,10,20,17,0,346.0,27.0,1.3,14.6,54.0,330.18,227.21
2018,10,20,17,15,188.0,15.5,1.35,14.1,28.5,145.92,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.6,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.1,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.4,2.0,1.71,0.0
2018,10,21,6,45,15.0,12.0,1.0,11.55,13.5,10.02,0.0
2018,10,21,7,0,30.0,22.0,1.0,11.7,25.0,18.12,9.28
2018,10,21,7,15,229.0,35.5,1.0,12.2,77.0,27.26,18.38
2018,10,21,7,30,428.0,49.0,1.0,12.7,129.0,39.04,29.25
2018,10,21,7,45,262.5,60.0,0.95,13.2,113.5,44.53,34.36
2018,10,21,8,0,97.0,71.0,0.9,13.7,98.0,55.79,44.44
2018,10,21,8,15,51.0,91.5,0.95,14.2,106.0,72.06,58.76
2018,10,21,8,30,5.0,112.0,1.0,14.7,114.0,88.59,73.05
2018,10,21,8,45,15.0,136.5,1.0,15.2,143.0,106.43,88.23
2018,10,21,9,0,25.0,161.0,1.0,15.7,172.0,123.92,102.86
2018,10,21,9,15,27.5,176.0,1.0,16.2,189.0,128.73,106.46
2018,10,21,9,30,30.0,191.0,1.0,16.7,206.0,138.5,114.27
2018,10,21,9,45,44.5,211.5,1.0,17.2,235.5,151.29,124.54
2018,10,21,10,0,59.0,232.0,1.0,17.7,265.0,170.71,132.29
2018,10,21,10,15,194.0,232.0,1.05,18.05,346.5,190.33,140.99
2018,10,21,10,30,329.0,232.0,1.1,18.4,428.0,226.21,163.01
2018,10,21,10,45,538.0,185.0,1.1,18.7,517.0,264.32,186.25
2018,10,21,11,0,747.0,138.0,1.1,19.0,606.0,325.34,230.57
2018,10,21,11,15,829.5,114.5,1.15,19.2,642.5,382.23,277.27
2018,10,21,11,30,912.0,91.0,1.2,19.4,679.0,442.48,326.73
2018,10,21,11,45,924.0,87.5,1.25,19.55,686.0,491.57,368.32
2018,10,21,12,0,936.0,84.0,1.3,19.7,693.0,539.52,408.11
2018,10,21,12,15,931.5,85.0,1.4,19.7,687.5,581.54,443.17
2018,10,21,12,30,927.0,86.0,1.5,19.7,682.0,620.82,475.46
2018,10,21,12,45,918.5,87.0,1.6,19.7,668.0,654.79,503.31
2018,10,21,13,0,910.0,88.0,1.7,19.7,654.0,685.5,528.35
2018,10,21,13,15,903.0,87.0,1.8,19.6,633.5,711.83,550.21
2018,10,21,13,30,896.0,86.0,1.9,19.5,613.0,734.79,569.22
2018,10,21,13,45,886.0,84.0,2.0,19.35,585.5,751.03,582.54
2018,10,21,14,0,876.0,82.0,2.1,19.2,558.0,763.66,593.51
2018,10,21,14,15,861.0,80.5,2.15,18.95,524.0,776.41,604.63
2018,10,21,14,30,846.0,79.0,2.2,18.7,490.0,778.89,608.59
2018,10,21,14,45,824.0,76.0,2.3,18.45,449.5,770.29,605.17
2018,10,21,15,0,802.0,73.0,2.4,18.2,409.0,757.99,599.1
2018,10,21,15,15,772.0,70.0,2.4,18.2,365.0,735.72,584.37
2018,10,21,15,30,742.0,67.0,2.4,18.2,321.0,710.13,566.87
2018,10,21,15,45,698.0,62.5,2.45,17.4,274.0,668.43,538.54
2018,10,21,16,0,654.0,58.0,2.5,16.6,227.0,630.9,511.87
2018,10,21,16,15,586.5,52.0,2.45,15.95,180.0,565.61,461.02
2018,10,21,16,30,519.0,46.0,2.4,15.3,133.0,499.68,406.68
2018,10,21,16,45,345.5,36.5,2.4,14.7,86.5,350.29,282.22
2018,10,21,17,0,172.0,27.0,2.4,14.1,40.0,199.92,130.04
2018,10,21,17,15,90.0,14.0,2.35,13.65,20.5,75.15,0.0
2018,10,21,17,30,8.0,1.0,2.3,13.2,1.0,0.0,0.0
2018,10,21,17,45,4.0,0.5,2.25,12.75,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,8.6,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,9.0,1.0,0.85,0.0
2018,10,22,6,45,0.0,4.5,1.35,9.4,4.5,3.84,0.0
2018,10,22,7,0,0.0,8.0,1.3,9.8,8.0,6.57,0.0
2018,10,22,7,15,0.0,13.0,1.25,10.4,13.0,10.68,3.82
2018,10,22,7,30,0.0,18.0,1.2,11.0,18.0,14.81,7.69
2018,10,22,7,45,0.0,26.0,1.2,11.65,26.0,21.42,13.76
2018,10,22,8,0,0.0,34.0,1.2,12.3,34.0,28.05,19.77
2018,10,22,8,15,0.0,47.0,1.2,12.75,47.0,38.86,29.45
2018,10,22,8,30,0.0,60.0,1.2,13.2,60.0,49.69,39.03
2018,10,22,8,45,2.0,92.0,1.15,13.7,93.0,74.97,61.25
2018,10,22,9,0,4.0,124.0,1.1,14.2,126.0,98.64,81.64
2018,10,22,9,15,3.0,128.5,1.15,14.55,130.0,102.5,84.62
2018,10,22,9,30,2.0,133.0,1.2,14.9,134.0,106.26,87.54
2018,10,22,9,45,4.5,152.5,1.25,15.25,155.0,120.55,99.49
2018,10,22,10,0,7.0,172.0,1.3,15.6,176.0,135.88,107.06
2018,10,22,10,15,16.5,197.5,1.4,15.8,207.0,157.01,123.41
2018,10,22,10,30,26.0,223.0,1.5,16.0,238.0,179.61,140.86
2018,10,22,10,45,34.5,237.0,1.55,16.2,258.0,190.87,149.34
2018,10,22,11,0,43.0,251.0,1.6,16.4,278.0,208.79,163.33
2018,10,22,11,15,132.0,254.5,1.65,16.5,339.0,247.44,192.11
2018,10,22,11,30,221.0,258.0,1.7,16.6,400.0,297.48,230.79
2018,10,22,11,45,494.5,195.5,1.75,16.65,514.5,387.54,299.72
2018,10,22,12,0,768.0,133.0,1.8,16.7,629.0,498.65,385.68
2018,10,22,12,15,855.5,105.5,1.8,16.65,654.5,558.99,433.93
2018,10,22,12,30,943.0,78.0,1.8,16.6,680.0,619.32,482.1
2018,10,22,12,45,940.0,77.5,1.85,16.5,667.5,655.48,511.82
2018,10,22,13,0,937.0,77.0,1.9,16.4,655.0,688.65,539.01
2018,10,22,13,15,930.5,76.0,1.95,16.25,634.5,715.81,561.6
2018,10,22,13,30,924.0,75.0,2.0,16.1,614.0,739.54,580.9
2018,10,22,13,45,915.0,73.5,2.0,15.95,586.5,757.41,594.78
2018,10,22,14,0,906.0,72.0,2.0,15.8,559.0,771.63,606.25
2018,10,22,14,15,892.0,70.0,2.0,15.55,525.0,777.8,612.35
2018,10,22,14,30,878.0,68.0,2.0,15.3,491.0,780.23,615.98
2018,10,22,14,45,859.0,65.5,2.0,15.1,451.0,774.42,613.69
2018,10,22,15,0,840.0,63.0,2.0,14.9,411.0,765.05,608.9
2018,10,22,15,15,812.0,60.5,2.0,14.9,367.0,752.92,601.52
2018,10,22,15,30,784.0,58.0,2.0,14.9,323.0,729.74,585.71
2018,10,22,15,45,735.5,54.5,2.0,14.3,274.5,685.83,555.03
2018,10,22,16,0,687.0,51.0,2.0,13.7,226.0,639.43,520.99
2018,10,22,16,15,631.0,45.5,1.9,13.25,180.0,582.65,475.88
2018,10,22,16,30,575.0,40.0,1.8,12.8,134.0,524.37,426.58
2018,10,22,16,45,443.0,32.5,1.75,12.35,90.5,417.03,333.9
2018,10,22,17,0,311.0,25.0,1.7,11.9,47.0,294.43,178.16
2018,10,22,17,15,165.5,14.0,1.65,11.5,24.5,127.58,0.0
2018,10,22,17,30,20.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,1.6,10.75,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.85,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,10,23,6,45,0.0,5.0,1.2,10.4,5.0,4.27,0.0
2018,10,23,7,0,0.0,9.0,1.2,10.7,9.0,7.39,0.25
2018,10,23,7,15,0.0,12.5,1.2,10.95,12.5,10.27,3.41
2018,10,23,7,30,0.0,16.0,1.2,11.2,16.0,13.16,6.18
2018,10,23,7,45,0.0,33.0,1.25,11.5,33.0,27.23,19.01
2018,10,23,8,0,0.0,50.0,1.3,11.8,50.0,41.37,31.82
2018,10,23,8,15,0.0,71.0,1.3,11.9,71.0,58.22,46.95
2018,10,23,8,30,0.0,92.0,1.3,12.0,92.0,74.26,61.17
2018,10,23,8,45,0.0,87.0,1.35,12.15,87.0,71.19,58.24
2018,10,23,9,0,0.0,82.0,1.4,12.3,82.0,67.8,55.06
2018,10,23,9,15,30.0,126.5,1.4,12.4,141.0,97.79,81.32
2018,10,23,9,30,60.0,171.0,1.4,12.5,200.0,126.94,106.41
2018,10,23,9,45,85.0,205.0,1.4,12.65,249.5,147.97,124.16
2018,10,23,10,0,110.0,239.0,1.4,12.8,299.0,176.92,138.79
2018,10,23,10,15,131.5,246.5,1.4,13.0,321.5,190.2,146.68
2018,10,23,10,30,153.0,254.0,1.4,13.2,344.0,212.2,162.97
2018,10,23,10,45,181.0,260.5,1.45,13.45,370.0,237.33,182.37
2018,10,23,11,0,209.0,267.0,1.5,13.7,396.0,265.35,204.72
2018,10,23,11,15,209.5,279.0,1.45,14.05,410.5,290.88,225.89
2018,10,23,11,30,210.0,291.0,1.4,14.4,425.0,316.61,246.96
2018,10,23,11,45,174.5,294.5,1.4,14.8,406.0,320.27,251.01
2018,10,23,12,0,139.0,298.0,1.4,15.2,387.0,320.33,251.79
2018,10,23,12,15,276.5,270.5,1.4,15.5,446.0,387.2,304.34
2018,10,23,12,30,414.0,243.0,1.4,15.8,505.0,466.42,365.81
2018,10,23,12,45,607.5,177.0,1.4,16.1,553.0,551.4,431.8
2018,10,23,13,0,801.0,111.0,1.4,16.4,601.0,637.23,497.82
2018,10,23,13,15,848.0,93.0,1.45,16.6,597.0,679.94,530.8
2018,10,23,13,30,895.0,75.0,1.5,16.8,593.0,716.16,559.13
2018,10,23,13,45,892.0,71.0,1.55,16.95,567.0,734.77,573.06
2018,10,23,14,0,889.0,67.0,1.6,17.1,541.0,749.92,584.84
2018,10,23,14,15,874.0,66.0,1.65,17.1,507.5,756.06,590.71
2018,10,23,14,30,859.0,65.0,1.7,17.1,474.0,758.56,594.22
2018,10,23,14,45,837.5,63.0,1.8,17.1,434.5,751.15,591.17
2018,10,23,15,0,816.0,61.0,1.9,17.1,395.0,747.93,591.17
2018,10,23,15,15,787.0,58.0,1.9,17.1,351.5,726.56,576.99
2018,10,23,15,30,758.0,55.0,1.9,17.1,308.0,702.0,560.2
2018,10,23,15,45,713.5,52.0,2.1,16.5,262.0,662.23,533.81
2018,10,23,16,0,669.0,49.0,2.3,15.9,216.0,620.06,503.77
2018,10,23,16,15,588.5,45.0,2.3,15.35,169.0,546.54,446.13
2018,10,23,16,30,508.0,41.0,2.3,14.8,122.0,481.01,391.43
2018,10,23,16,45,392.5,33.0,2.35,14.2,82.5,378.54,301.89
2018,10,23,17,0,277.0,25.0,2.4,13.6,43.0,265.5,140.83
2018,10,23,17,15,148.5,14.0,2.4,13.25,22.5,115.17,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,9.95,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.2,5.0,0.0,0.0
2018,10,24,6,45,203.5,16.5,1.0,10.5,30.5,14.08,0.0
2018,10,24,7,0,350.0,27.0,1.0,10.8,56.0,22.51,11.88
2018,10,24,7,15,438.5,35.0,1.05,11.45,96.0,28.68,19.52
2018,10,24,7,30,527.0,43.0,1.1,12.1,136.0,34.84,25.48
2018,10,24,7,45,483.0,56.0,1.15,12.75,160.5,44.18,34.05
2018,10,24,8,0,439.0,69.0,1.2,13.4,185.0,52.98,41.96
2018,10,24,8,15,410.0,90.5,1.2,14.2,214.5,66.01,53.42
2018,10,24,8,30,381.0,112.0,1.2,15.0,244.0,79.56,65.1
2018,10,24,8,45,585.0,90.0,1.2,15.75,322.0,66.0,52.86
2018,10,24,9,0,789.0,68.0,1.2,16.5,400.0,56.32,44.11
2018,10,24,9,15,822.0,66.5,1.3,16.9,440.0,55.1,42.87
2018,10,24,9,30,855.0,65.0,1.4,17.3,480.0,61.75,48.47
2018,10,24,9,45,870.5,65.5,1.5,17.7,512.0,62.45,48.87
2018,10,24,10,0,886.0,66.0,1.6,18.1,544.0,103.9,55.76
2018,10,24,10,15,894.0,67.5,1.7,18.35,569.0,158.63,87.09
2018,10,24,10,30,902.0,69.0,1.8,18.6,594.0,213.48,129.1
2018,10,24,10,45,907.5,69.5,1.9,18.85,612.0,266.86,174.92
2018,10,24,11,0,913.0,70.0,2.0,19.1,630.0,319.59,221.99
2018,10,24,11,15,915.5,70.5,2.1,19.25,640.5,370.46,267.9
2018,10,24,11,30,918.0,71.0,2.2,19.4,651.0,419.94,312.09
2018,10,24,11,45,918.0,72.0,2.3,19.55,654.0,467.22,353.63
2018,10,24,12,0,918.0,73.0,2.4,19.7,657.0,512.51,392.63
2018,10,24,12,15,917.0,72.5,2.45,19.65,652.5,553.68,427.78
2018,10,24,12,30,916.0,72.0,2.5,19.6,648.0,592.36,460.26
2018,10,24,12,45,860.5,89.0,2.55,19.55,621.5,613.24,478.51
2018,10,24,13,0,805.0,106.0,2.6,19.5,595.0,632.14,494.6
2018,10,24,13,15,619.0,157.0,2.65,19.3,526.0,591.11,464.64
2018,10,24,13,30,433.0,208.0,2.7,19.1,457.0,529.28,418.14
2018,10,24,13,45,431.0,198.5,2.7,18.9,436.5,535.59,425.08
2018,10,24,14,0,429.0,189.0,2.7,18.7,416.0,539.74,429.98
2018,10,24,14,15,619.0,131.0,2.65,18.55,435.5,643.16,512.59
2018,10,24,14,30,809.0,73.0,2.6,18.4,455.0,733.73,581.05
2018,10,24,14,45,812.0,66.5,2.6,18.25,422.5,739.97,586.58
2018,10,24,15,0,815.0,60.0,2.6,18.1,390.0,735.18,584.74
2018,10,24,15,15,787.0,57.5,2.6,18.1,347.0,722.97,577.06
2018,10,24,15,30,759.0,55.0,2.6,18.1,304.0,699.96,561.05
2018,10,24,15,45,718.0,51.0,2.6,17.6,258.5,661.77,533.95
2018,10,24,16,0,677.0,47.0,2.6,17.1,213.0,621.19,503.56
2018,10,24,16,15,548.5,46.5,2.6,16.5,162.0,522.2,426.09
2018,10,24,16,30,420.0,46.0,2.6,15.9,111.0,418.34,341.12
2018,10,24,16,45,269.5,34.5,2.6,15.3,70.5,287.65,227.98
2018,10,24,17,0,119.0,23.0,2.6,14.7,30.0,147.69,61.31
2018,10,24,17,15,59.5,11.5,2.65,14.35,15.0,50.97,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.15,10.3,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.0,11.05,30.0,13.66,0.0
2018,10,25,7,0,371.0,26.0,0.9,11.4,55.0,21.75,10.72
2018,10,25,7,15,365.0,38.5,0.9,12.2,84.0,31.56,21.89
2018,10,25,7,30,359.0,51.0,0.9,13.0,113.0,40.87,30.68
2018,10,25,7,45,510.0,52.5,0.9,13.75,169.5,41.6,31.59
2018,10,25,8,0,661.0,54.0,0.9,14.5,226.0,46.7,36.2
2018,10,25,8,15,721.5,54.0,0.8,15.15,274.0,46.49,35.94
2018,10,25,8,30,782.0,54.0,0.7,15.8,322.0,46.57,35.88
2018,10,25,8,45,807.5,57.0,0.6,16.45,364.5,54.64,42.81
2018,10,25,9,0,833.0,60.0,0.5,17.1,407.0,57.45,45.03
2018,10,25,9,15,852.0,61.5,0.45,17.75,444.5,59.03,46.16
2018,10,25,9,30,871.0,63.0,0.4,18.4,482.0,60.56,47.23
2018,10,25,9,45,885.0,64.0,0.35,19.05,514.0,61.61,47.89
2018,10,25,10,0,899.0,65.0,0.3,19.7,546.0,101.76,54.08
2018,10,25,10,15,908.0,66.5,0.35,20.15,572.0,157.25,84.58
2018,10,25,10,30,917.0,68.0,0.4,20.6,598.0,212.94,125.87
2018,10,25,10,45,924.0,68.5,0.4,21.05,617.0,267.38,170.93
2018,10,25,11,0,931.0,69.0,0.4,21.5,636.0,321.31,217.09
2018,10,25,11,15,934.0,70.0,0.5,21.75,647.0,373.6,262.61
2018,10,25,11,30,937.0,71.0,0.6,22.0,658.0,424.56,306.43
2018,10,25,11,45,938.0,71.0,0.7,22.25,661.0,472.2,346.85
2018,10,25,12,0,939.0,71.0,0.8,22.5,664.0,517.85,384.78
2018,10,25,12,15,937.0,71.0,0.95,22.55,659.0,559.78,419.78
2018,10,25,12,30,935.0,71.0,1.1,22.6,654.0,599.11,452.19
2018,10,25,12,45,930.0,70.5,1.25,22.65,641.0,633.4,480.44
2018,10,25,13,0,925.0,70.0,1.4,22.7,628.0,664.58,506.04
2018,10,25,13,15,918.0,69.5,1.5,22.55,608.0,691.24,528.11
2018,10,25,13,30,911.0,69.0,1.6,22.4,588.0,714.51,547.35
2018,10,25,13,45,900.5,67.5,1.75,22.25,560.0,730.71,560.92
2018,10,25,14,0,890.0,66.0,1.9,22.1,532.0,743.27,572.14
2018,10,25,14,15,875.5,64.0,2.0,21.8,498.0,748.58,578.38
2018,10,25,14,30,861.0,62.0,2.1,21.5,464.0,750.21,582.18
2018,10,25,14,45,840.5,60.0,2.15,21.25,425.0,743.6,579.72
2018,10,25,15,0,820.0,58.0,2.2,21.0,386.0,733.51,574.79
2018,10,25,15,15,791.5,55.5,2.2,21.0,343.0,720.92,566.99
2018,10,25,15,30,763.0,53.0,2.2,21.0,300.0,697.59,550.98
2018,10,25,15,45,721.0,49.0,2.35,20.05,254.0,658.73,525.49
2018,10,25,16,0,679.0,45.0,2.5,19.1,208.0,617.53,496.42
2018,10,25,16,15,614.0,40.0,2.55,18.35,163.0,555.44,448.06
2018,10,25,16,30,549.0,35.0,2.6,17.6,118.0,492.43,395.48
2018,10,25,16,45,423.0,28.0,2.6,16.85,78.0,382.06,297.7
2018,10,25,17,0,297.0,21.0,2.6,16.1,38.0,269.57,79.17
2018,10,25,17,15,148.5,10.5,2.6,15.65,19.0,111.16,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,6,15,13.0,1.5,1.6,12.35,1.0,0.0,0.0
2018,10,26,6,30,26.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,91.5,14.5,1.4,13.0,20.0,12.38,0.0
2018,10,26,7,0,157.0,26.0,1.3,13.3,38.0,20.15,8.77
2018,10,26,7,15,191.0,42.0,1.25,14.05,67.0,32.07,22.05
2018,10,26,7,30,225.0,58.0,1.2,14.8,96.0,43.62,32.8
2018,10,26,7,45,285.5,71.0,1.2,15.55,134.5,52.82,41.21
2018,10,26,8,0,346.0,84.0,1.2,16.3,173.0,61.82,49.21
2018,10,26,8,15,387.0,96.0,1.1,16.85,213.0,69.76,56.12
2018,10,26,8,30,428.0,108.0,1.0,17.4,253.0,77.51,62.69
2018,10,26,8,45,595.0,89.5,0.95,17.95,319.0,66.06,52.46
2018,10,26,9,0,762.0,71.0,0.9,18.5,385.0,58.42,45.6
2018,10,26,9,15,701.0,94.0,0.9,19.05,403.5,67.99,53.66
2018,10,26,9,30,640.0,117.0,0.9,19.6,422.0,81.97,65.38
2018,10,26,9,45,598.0,138.5,0.9,20.15,438.5,94.92,76.05
2018,10,26,10,0,556.0,160.0,0.9,20.7,455.0,133.18,88.87
2018,10,26,10,15,568.5,165.0,0.9,21.1,479.0,175.21,112.77
2018,10,26,10,30,581.0,170.0,0.9,21.5,503.0,218.35,144.27
2018,10,26,10,45,624.5,161.5,0.95,21.95,530.0,260.78,177.3
2018,10,26,11,0,668.0,153.0,1.0,22.4,557.0,305.46,213.73
2018,10,26,11,15,663.0,158.5,1.05,22.6,565.0,348.74,251.07
2018,10,26,11,30,658.0,164.0,1.1,22.8,573.0,390.6,286.74
2018,10,26,11,45,690.5,153.5,1.15,23.05,584.5,433.39,321.93
2018,10,26,12,0,723.0,143.0,1.2,23.3,596.0,477.13,357.31
2018,10,26,12,15,770.0,125.5,1.25,23.45,605.0,522.87,393.77
2018,10,26,12,30,817.0,108.0,1.3,23.6,614.0,568.48,429.7
2018,10,26,12,45,814.0,106.0,1.4,23.75,601.5,599.9,455.05
2018,10,26,13,0,811.0,104.0,1.5,23.9,589.0,628.57,478.12
2018,10,26,13,15,804.5,101.0,1.55,23.9,569.0,651.03,496.43
2018,10,26,13,30,798.0,98.0,1.6,23.9,549.0,670.29,512.31
2018,10,26,13,45,743.0,107.5,1.7,23.95,511.5,667.72,512.17
2018,10,26,14,0,688.0,117.0,1.8,24.0,474.0,658.53,507.26
2018,10,26,14,15,626.0,123.5,1.9,23.8,432.5,635.83,492.96
2018,10,26,14,30,564.0,130.0,2.0,23.6,391.0,608.19,474.73
2018,10,26,14,45,618.5,106.5,2.05,23.45,370.0,635.15,497.6
2018,10,26,15,0,673.0,83.0,2.1,23.3,349.0,658.14,515.87
2018,10,26,15,15,589.5,85.5,2.1,23.3,299.5,601.16,474.92
2018,10,26,15,30,506.0,88.0,2.1,23.3,250.0,540.72,430.86
2018,10,26,15,45,494.5,75.5,2.25,22.2,213.5,517.52,416.04
2018,10,26,16,0,483.0,63.0,2.4,21.1,177.0,492.06,397.8
2018,10,26,16,15,429.0,53.0,2.45,20.2,137.5,435.1,352.51
2018,10,26,16,30,375.0,43.0,2.5,19.3,98.0,377.87,304.17
2018,10,26,16,45,272.5,32.0,2.6,18.4,64.0,285.09,219.58
2018,10,26,17,0,170.0,21.0,2.7,17.5,30.0,176.45,17.74
2018,10,26,17,15,85.0,10.5,2.75,17.15,15.0,67.17,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,6,15,8.5,0.5,1.8,12.95,0.5,0.0,0.0
2018,10,27,6,30,17.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,10,27,6,45,63.0,13.5,1.85,13.45,17.5,11.52,0.0
2018,10,27,7,0,109.0,26.0,1.9,13.7,34.0,20.42,8.11
2018,10,27,7,15,167.0,41.5,1.9,14.15,64.0,31.64,21.55
2018,10,27,7,30,225.0,57.0,1.9,14.6,94.0,42.93,32.15
2018,10,27,7,45,282.0,70.0,1.95,15.1,131.5,52.13,40.64
2018,10,27,8,0,339.0,83.0,2.0,15.6,169.0,61.12,48.72
2018,10,27,8,15,396.5,92.5,1.95,16.05,211.5,67.49,54.32
2018,10,27,8,30,454.0,102.0,1.9,16.5,254.0,73.77,59.68
2018,10,27,8,45,458.0,116.5,1.85,16.95,287.0,82.71,67.27
2018,10,27,9,0,462.0,131.0,1.8,17.4,320.0,91.34,74.46
2018,10,27,9,15,498.0,137.0,1.8,17.9,357.5,94.62,76.94
2018,10,27,9,30,534.0,143.0,1.8,18.4,395.0,97.88,79.4
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.5,99.4,80.35
2018,10,27,10,0,581.0,150.0,1.8,19.4,456.0,127.33,84.81
2018,10,27,10,15,581.5,159.0,1.85,19.7,477.5,172.23,111.12
2018,10,27,10,30,582.0,168.0,1.9,20.0,499.0,215.59,143.63
2018,10,27,10,45,580.5,175.0,1.9,20.3,514.0,257.98,178.85
2018,10,27,11,0,579.0,182.0,1.9,20.6,529.0,299.75,214.79
2018,10,27,11,15,573.5,188.0,1.95,20.7,537.0,338.73,248.99
2018,10,27,11,30,568.0,194.0,2.0,20.8,545.0,376.41,281.75
2018,10,27,11,45,632.0,172.5,2.05,20.9,564.5,422.58,319.66
2018,10,27,12,0,696.0,151.0,2.1,21.0,584.0,469.29,357.95
2018,10,27,12,15,679.0,155.0,2.2,21.0,575.0,500.21,384.51
2018,10,27,12,30,662.0,159.0,2.3,21.0,566.0,528.04,408.19
2018,10,27,12,45,672.5,152.0,2.35,20.95,558.0,558.77,433.68
2018,10,27,13,0,683.0,145.0,2.4,20.9,550.0,587.81,457.6
2018,10,27,13,15,665.5,144.0,2.45,20.75,528.0,602.54,470.68
2018,10,27,13,30,648.0,143.0,2.5,20.6,506.0,613.85,481.13
2018,10,27,13,45,529.5,167.5,2.55,20.45,454.5,569.32,448.76
2018,10,27,14,0,411.0,192.0,2.6,20.3,403.0,524.95,415.66
2018,10,27,14,15,441.5,171.0,2.55,20.1,384.5,538.92,428.79
2018,10,27,14,30,472.0,150.0,2.5,19.9,366.0,550.93,440.16
2018,10,27,14,45,508.0,129.0,2.5,19.65,343.5,564.82,453.33
2018,10,27,15,0,544.0,108.0,2.5,19.4,321.0,583.81,470.14
2018,10,27,15,15,528.0,97.0,2.5,19.4,284.0,563.79,456.02
2018,10,27,15,30,512.0,86.0,2.5,19.4,247.0,541.15,439.44
2018,10,27,15,45,449.5,78.5,2.4,18.7,204.0,477.34,390.8
2018,10,27,16,0,387.0,71.0,2.3,18.0,161.0,420.56,345.61
2018,10,27,16,15,339.5,58.0,2.2,17.55,124.0,367.25,301.17
2018,10,27,16,30,292.0,45.0,2.1,17.1,87.0,314.11,254.48
2018,10,27,16,45,210.5,32.5,2.05,16.6,56.5,238.83,182.34
2018,10,27,17,0,129.0,20.0,2.0,16.1,26.0,143.84,0.0
2018,10,27,17,15,64.5,10.0,2.0,15.75,13.0,52.49,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,10,28,6,30,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,10,28,6,45,80.5,14.5,1.2,13.3,18.5,12.38,0.0
2018,10,28,7,0,136.0,26.0,1.2,13.5,35.0,20.14,6.91
2018,10,28,7,15,185.0,40.5,1.3,13.8,64.0,30.98,20.93
2018,10,28,7,30,234.0,55.0,1.4,14.1,93.0,41.54,30.97
2018,10,28,7,45,242.5,71.5,1.5,14.45,121.5,54.25,42.6
2018,10,28,8,0,251.0,88.0,1.6,14.8,150.0,65.72,52.93
2018,10,28,8,15,175.0,103.0,1.7,15.1,150.5,75.14,61.27
2018,10,28,8,30,99.0,118.0,1.8,15.4,151.0,87.27,71.81
2018,10,28,8,45,53.0,116.5,1.85,15.7,134.5,89.72,73.73
2018,10,28,9,0,7.0,115.0,1.9,16.0,118.0,91.82,75.31
2018,10,28,9,15,54.5,143.0,2.0,16.1,168.5,108.32,89.41
2018,10,28,9,30,102.0,171.0,2.1,16.2,219.0,121.53,100.53
2018,10,28,9,45,72.0,185.0,2.15,16.35,220.0,135.61,112.28
2018,10,28,10,0,42.0,199.0,2.2,16.5,221.0,147.66,115.86
2018,10,28,10,15,41.5,211.5,2.25,16.6,234.0,161.69,126.28
2018,10,28,10,30,41.0,224.0,2.3,16.7,247.0,175.91,137.39
2018,10,28,10,45,51.5,236.0,2.4,16.8,266.0,192.4,150.16
2018,10,28,11,0,62.0,248.0,2.5,16.9,285.0,210.31,164.3
2018,10,28,11,15,85.5,261.0,2.5,16.9,313.0,234.57,183.36
2018,10,28,11,30,109.0,274.0,2.5,16.9,341.0,261.6,204.88
2018,10,28,11,45,166.0,275.5,2.55,16.85,378.0,298.98,234.49
2018,10,28,12,0,223.0,277.0,2.6,16.8,415.0,340.1,267.46
2018,10,28,12,15,171.5,275.5,2.65,16.7,381.0,328.09,259.32
2018,10,28,12,30,120.0,274.0,2.7,16.6,347.0,311.25,246.92
2018,10,28,12,45,259.0,249.0,2.7,16.45,402.5,388.86,309.95
2018,10,28,13,0,398.0,224.0,2.7,16.3,458.0,477.22,380.67
2018,10,28,13,15,572.0,168.5,2.7,16.2,492.5,556.79,445.03
2018,10,28,13,30,746.0,113.0,2.7,16.1,527.0,647.23,516.99
2018,10,28,13,45,633.0,135.5,2.7,15.95,475.0,614.64,492.64
2018,10,28,14,0,520.0,158.0,2.7,15.8,423.0,567.31,457.38
2018,10,28,14,15,656.5,117.0,2.7,15.75,429.5,646.89,521.92
2018,10,28,14,30,793.0,76.0,2.7,15.7,436.0,713.39,573.21
2018,10,28,14,45,792.0,71.5,2.7,15.65,404.5,718.85,578.16
2018,10,28,15,0,791.0,67.0,2.7,15.6,373.0,721.08,581.17
2018,10,28,15,15,762.0,63.5,2.7,15.6,330.5,699.46,566.07
2018,10,28,15,30,733.0,60.0,2.7,15.6,288.0,674.64,548.18
2018,10,28,15,45,668.5,57.0,2.7,15.45,239.5,619.85,506.73
2018,10,28,16,0,604.0,54.0,2.7,15.3,191.0,570.04,467.42
2018,10,28,16,15,541.5,46.0,2.65,14.95,147.5,508.26,416.45
2018,10,28,16,30,479.0,38.0,2.6,14.6,104.0,446.25,361.82
2018,10,28,16,45,332.5,28.5,2.6,14.25,66.0,322.88,245.79
2018,10,28,17,0,186.0,19.0,2.6,13.9,28.0,179.54,0.0
2018,10,28,17,15,93.0,9.5,2.6,13.65,14.0,71.19,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,27.0,11.0,2.35,11.65,11.5,9.39,0.0
2018,10,29,7,0,27.0,19.0,2.3,11.7,21.0,15.52,3.05
2018,10,29,7,15,16.5,36.5,2.25,11.9,38.0,29.17,19.41
2018,10,29,7,30,6.0,54.0,2.2,12.1,55.0,42.77,32.25
2018,10,29,7,45,21.0,72.5,2.2,12.3,77.5,55.93,44.42
2018,10,29,8,0,36.0,91.0,2.2,12.5,100.0,69.34,56.63
2018,10,29,8,15,129.5,108.5,2.15,12.85,149.5,80.56,66.64
2018,10,29,8,30,223.0,126.0,2.1,13.2,199.0,90.29,75.12
2018,10,29,8,45,251.5,141.5,2.05,13.5,234.0,100.22,83.64
2018,10,29,9,0,280.0,157.0,2.0,13.8,269.0,109.89,91.82
2018,10,29,9,15,405.5,147.5,2.1,14.05,327.0,100.53,83.33
2018,10,29,9,30,531.0,138.0,2.2,14.3,385.0,94.95,78.2
2018,10,29,9,45,654.5,117.0,2.25,14.55,442.0,81.34,66.1
2018,10,29,10,0,778.0,96.0,2.3,14.8,499.0,101.91,62.39
2018,10,29,10,15,854.5,80.0,2.4,15.15,542.5,152.18,86.34
2018,10,29,10,30,931.0,64.0,2.5,15.5,586.0,202.4,120.57
2018,10,29,10,45,932.0,66.0,2.55,15.8,602.5,257.08,167.62
2018,10,29,11,0,933.0,68.0,2.6,16.1,619.0,310.66,216.06
2018,10,29,11,15,824.5,95.0,2.65,16.5,588.5,345.95,253.15
2018,10,29,11,30,716.0,122.0,2.7,16.9,558.0,371.34,280.55
2018,10,29,11,45,581.0,163.0,2.75,17.25,518.0,389.56,300.51
2018,10,29,12,0,446.0,204.0,2.8,17.6,478.0,390.97,305.29
2018,10,29,12,15,649.5,150.5,2.9,17.75,545.5,476.95,373.85
2018,10,29,12,30,853.0,97.0,3.0,17.9,613.0,569.61,447.35
2018,10,29,12,45,869.0,90.0,3.05,18.05,606.5,605.23,476.88
2018,10,29,13,0,885.0,83.0,3.1,18.2,600.0,641.08,506.41
2018,10,29,13,15,672.0,137.0,3.2,18.2,522.0,595.16,472.3
2018,10,29,13,30,459.0,191.0,3.3,18.2,444.0,522.54,416.88
2018,10,29,13,45,645.0,135.5,3.4,18.2,472.0,620.75,496.42
2018,10,29,14,0,831.0,80.0,3.5,18.2,500.0,710.38,567.15
2018,10,29,14,15,845.5,71.5,3.55,18.1,474.5,729.39,582.24
2018,10,29,14,30,860.0,63.0,3.6,18.0,449.0,738.37,590.48
2018,10,29,14,45,839.0,61.0,3.7,17.95,410.5,731.64,587.25
2018,10,29,15,0,818.0,59.0,3.8,17.9,372.0,728.82,586.97
2018,10,29,15,15,787.5,56.0,3.8,17.9,328.5,706.79,571.48
2018,10,29,15,30,757.0,53.0,3.8,17.9,285.0,681.59,553.11
2018,10,29,15,45,710.0,49.5,3.85,17.3,239.5,640.11,522.62
2018,10,29,16,0,663.0,46.0,3.9,16.7,194.0,596.26,488.45
2018,10,29,16,15,584.5,41.0,3.9,15.95,149.0,524.78,430.15
2018,10,29,16,30,506.0,36.0,3.9,15.2,104.0,461.9,374.59
2018,10,29,16,45,357.5,27.0,3.9,14.4,65.5,338.1,253.53
2018,10,29,17,0,209.0,18.0,3.9,13.6,27.0,160.84,0.0
2018,10,29,17,15,104.5,9.0,3.95,13.35,13.5,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
