Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,3,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,10,30,6,45,160.0,11.5,3.35,9.6,21.5,9.82,0.0
2018,10,30,7,0,320.0,23.0,3.4,9.8,43.0,19.37,3.6
2018,10,30,7,15,457.0,30.0,3.45,10.3,85.5,27.12,17.64
2018,10,30,7,30,594.0,37.0,3.5,10.8,128.0,33.25,23.91
2018,10,30,7,45,657.5,41.5,3.55,11.3,174.0,36.89,27.53
2018,10,30,8,0,721.0,46.0,3.6,11.8,220.0,40.62,31.03
2018,10,30,8,15,761.5,49.0,3.55,12.5,265.5,42.98,33.14
2018,10,30,8,30,802.0,52.0,3.5,13.2,311.0,45.38,35.18
2018,10,30,8,45,829.5,54.5,3.45,13.9,353.5,52.82,41.65
2018,10,30,9,0,857.0,57.0,3.4,14.6,396.0,55.37,43.7
2018,10,30,9,15,876.5,58.5,3.35,15.2,434.0,57.03,44.95
2018,10,30,9,30,896.0,60.0,3.3,15.8,472.0,58.64,46.13
2018,10,30,9,45,908.5,61.5,3.25,16.4,504.0,60.08,47.17
2018,10,30,10,0,921.0,63.0,3.2,17.0,536.0,89.99,50.05
2018,10,30,10,15,930.0,63.5,3.2,17.45,561.0,145.5,77.6
2018,10,30,10,30,939.0,64.0,3.2,17.9,586.0,201.13,118.27
2018,10,30,10,45,945.5,64.5,3.15,18.3,604.5,256.13,164.8
2018,10,30,11,0,952.0,65.0,3.1,18.7,623.0,310.53,213.29
2018,10,30,11,15,955.0,65.0,3.1,19.0,633.5,362.56,260.56
2018,10,30,11,30,958.0,65.0,3.1,19.3,644.0,413.15,306.13
2018,10,30,11,45,959.0,65.0,3.15,19.6,647.0,461.27,348.9
2018,10,30,12,0,960.0,65.0,3.2,19.9,650.0,507.37,388.99
2018,10,30,12,15,957.5,65.5,3.2,20.1,645.0,549.97,425.43
2018,10,30,12,30,955.0,66.0,3.2,20.3,640.0,589.93,458.9
2018,10,30,12,45,935.0,69.5,3.2,20.45,622.0,620.04,484.29
2018,10,30,13,0,915.0,73.0,3.2,20.6,604.0,646.17,506.09
2018,10,30,13,15,920.5,69.5,3.2,20.6,588.0,677.29,531.63
2018,10,30,13,30,926.0,66.0,3.2,20.6,572.0,705.59,554.72
2018,10,30,13,45,897.0,68.5,3.25,20.6,539.0,713.72,562.04
2018,10,30,14,0,868.0,71.0,3.3,20.6,506.0,717.61,566.07
2018,10,30,14,15,851.0,69.5,3.4,20.45,472.5,721.58,570.85
2018,10,30,14,30,834.0,68.0,3.5,20.3,439.0,728.73,578.08
2018,10,30,14,45,777.0,68.0,3.55,20.15,389.5,697.23,556.49
2018,10,30,15,0,720.0,68.0,3.6,20.0,340.0,661.68,531.72
2018,10,30,15,15,732.0,60.5,3.6,20.0,309.0,666.76,536.7
2018,10,30,15,30,744.0,53.0,3.6,20.0,278.0,668.73,538.62
2018,10,30,15,45,705.5,49.0,3.7,19.0,234.5,633.35,513.64
2018,10,30,16,0,667.0,45.0,3.8,18.0,191.0,595.54,485.02
2018,10,30,16,15,576.5,40.5,3.8,17.0,145.0,515.89,420.83
2018,10,30,16,30,486.0,36.0,3.8,16.0,99.0,445.4,359.49
2018,10,30,16,45,347.5,27.0,3.85,15.0,62.5,327.81,239.38
2018,10,30,17,0,209.0,18.0,3.9,14.0,26.0,160.12,0.0
2018,10,30,17,15,104.5,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,20.0,9.5,2.25,11.0,10.5,8.11,0.0
2018,10,31,7,0,40.0,19.0,2.2,11.3,21.0,15.42,0.0
2018,10,31,7,15,24.0,34.0,2.15,11.95,35.5,27.27,17.49
2018,10,31,7,30,8.0,49.0,2.1,12.6,50.0,39.11,28.85
2018,10,31,7,45,19.5,67.5,2.1,13.25,71.5,52.44,41.09
2018,10,31,8,0,31.0,86.0,2.1,13.9,93.0,65.89,53.22
2018,10,31,8,15,99.5,100.0,2.05,14.5,130.5,74.87,61.17
2018,10,31,8,30,168.0,114.0,2.0,15.1,168.0,85.17,70.09
2018,10,31,8,45,234.5,128.5,2.0,15.65,214.5,91.99,75.79
2018,10,31,9,0,301.0,143.0,2.0,16.2,261.0,101.64,83.86
2018,10,31,9,15,357.0,153.0,2.0,16.9,306.0,108.29,89.17
2018,10,31,9,30,413.0,163.0,2.0,17.6,351.0,109.67,89.89
2018,10,31,9,45,447.5,167.5,2.0,18.25,384.5,111.71,91.2
2018,10,31,10,0,482.0,172.0,2.0,18.9,418.0,130.48,92.5
2018,10,31,10,15,535.5,166.0,2.0,19.4,451.5,165.05,108.44
2018,10,31,10,30,589.0,160.0,2.0,19.9,485.0,206.21,136.13
2018,10,31,10,45,576.5,169.5,2.0,20.4,496.0,246.67,169.8
2018,10,31,11,0,564.0,179.0,2.0,20.9,507.0,286.93,204.67
2018,10,31,11,15,543.5,189.5,1.95,21.25,510.5,323.71,237.15
2018,10,31,11,30,523.0,200.0,1.9,21.6,514.0,357.94,267.0
2018,10,31,11,45,538.5,196.0,1.85,21.95,520.5,392.58,295.94
2018,10,31,12,0,554.0,192.0,1.8,22.3,527.0,427.23,324.35
2018,10,31,12,15,576.5,183.0,1.8,22.4,529.0,460.76,351.93
2018,10,31,12,30,599.0,174.0,1.8,22.5,531.0,498.67,382.28
2018,10,31,12,45,566.5,180.5,1.85,22.55,512.5,509.76,392.58
2018,10,31,13,0,534.0,187.0,1.9,22.6,494.0,521.65,403.1
2018,10,31,13,15,480.0,195.0,2.05,22.65,464.0,517.55,401.68
2018,10,31,13,30,426.0,203.0,2.2,22.7,434.0,508.81,396.49
2018,10,31,13,45,370.0,203.0,2.3,22.7,396.5,473.59,371.46
2018,10,31,14,0,314.0,203.0,2.4,22.7,359.0,447.35,352.49
2018,10,31,14,15,268.5,194.0,2.45,22.6,321.0,415.77,329.3
2018,10,31,14,30,223.0,185.0,2.5,22.5,283.0,366.63,292.3
2018,10,31,14,45,281.5,160.0,2.55,22.35,272.5,405.11,324.73
2018,10,31,15,0,340.0,135.0,2.6,22.2,262.0,427.16,344.3
2018,10,31,15,15,398.5,111.0,2.6,22.2,242.5,466.35,376.25
2018,10,31,15,30,457.0,87.0,2.6,22.2,223.0,485.47,392.56
2018,10,31,15,45,399.5,78.0,2.7,21.15,183.0,432.58,352.25
2018,10,31,16,0,342.0,69.0,2.8,20.1,143.0,379.06,309.81
2018,10,31,16,15,264.5,56.5,2.85,19.4,105.5,305.75,248.77
2018,10,31,16,30,187.0,44.0,2.9,18.7,68.0,234.15,186.51
2018,10,31,16,45,130.5,29.0,3.0,18.0,42.5,172.13,118.46
2018,10,31,17,0,74.0,14.0,3.1,17.3,17.0,62.95,0.0
2018,10,31,17,15,37.0,7.0,3.1,17.0,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.25,13.0,8.54,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.5,26.0,15.52,0.0
2018,11,1,7,15,231.0,32.5,0.9,15.25,62.0,25.18,15.34
2018,11,1,7,30,362.0,45.0,0.9,16.0,98.0,36.59,26.22
2018,11,1,7,45,458.0,50.0,0.9,16.7,141.0,39.93,29.55
2018,11,1,8,0,554.0,55.0,0.9,17.4,184.0,43.49,32.84
2018,11,1,8,15,556.5,66.5,0.8,18.05,219.0,51.54,39.92
2018,11,1,8,30,559.0,78.0,0.7,18.7,254.0,59.27,46.56
2018,11,1,8,45,547.0,94.0,0.65,19.3,285.5,70.02,55.7
2018,11,1,9,0,535.0,110.0,0.6,19.9,317.0,80.42,64.38
2018,11,1,9,15,525.5,124.5,0.55,20.45,344.5,87.48,70.08
2018,11,1,9,30,516.0,139.0,0.5,21.0,372.0,95.81,76.78
2018,11,1,9,45,590.5,130.0,0.4,21.5,414.5,90.43,71.87
2018,11,1,10,0,665.0,121.0,0.3,22.0,457.0,102.75,66.2
2018,11,1,10,15,642.0,134.0,0.35,22.3,471.5,152.33,92.78
2018,11,1,10,30,619.0,147.0,0.4,22.6,486.0,199.38,126.99
2018,11,1,10,45,642.5,145.5,0.45,22.85,507.5,242.2,160.33
2018,11,1,11,0,666.0,144.0,0.5,23.1,529.0,286.73,196.91
2018,11,1,11,15,763.0,115.5,0.65,23.2,564.0,336.87,236.96
2018,11,1,11,30,860.0,87.0,0.8,23.3,599.0,391.25,281.19
2018,11,1,11,45,876.0,82.5,0.9,23.4,606.0,437.36,320.47
2018,11,1,12,0,892.0,78.0,1.0,23.5,613.0,482.72,358.52
2018,11,1,12,15,853.0,90.0,1.05,23.5,598.5,516.23,387.14
2018,11,1,12,30,814.0,102.0,1.1,23.5,584.0,545.14,411.5
2018,11,1,12,45,784.0,108.5,1.2,23.5,564.5,568.86,431.82
2018,11,1,13,0,754.0,115.0,1.3,23.5,545.0,589.44,449.35
2018,11,1,13,15,736.0,115.5,1.35,23.4,523.5,607.06,464.42
2018,11,1,13,30,718.0,116.0,1.4,23.3,502.0,621.19,476.77
2018,11,1,13,45,733.5,103.5,1.5,23.2,481.0,640.83,493.85
2018,11,1,14,0,749.0,91.0,1.6,23.1,460.0,655.22,507.19
2018,11,1,14,15,740.0,87.0,1.6,22.95,431.0,661.01,512.78
2018,11,1,14,30,731.0,83.0,1.6,22.8,402.0,663.57,515.97
2018,11,1,14,45,727.5,75.0,1.65,22.6,368.5,662.48,517.05
2018,11,1,15,0,724.0,67.0,1.7,22.4,335.0,658.15,515.72
2018,11,1,15,15,727.0,60.5,1.7,22.4,302.0,657.49,516.09
2018,11,1,15,30,730.0,54.0,1.7,22.4,269.0,653.8,513.72
2018,11,1,15,45,590.5,57.5,1.75,21.25,212.5,557.03,444.1
2018,11,1,16,0,451.0,61.0,1.8,20.1,156.0,453.93,366.45
2018,11,1,16,15,343.5,51.5,1.8,19.25,113.5,356.01,287.66
2018,11,1,16,30,236.0,42.0,1.8,18.4,71.0,266.36,211.2
2018,11,1,16,45,149.0,27.5,1.85,17.6,43.0,180.43,119.22
2018,11,1,17,0,62.0,13.0,1.9,16.8,15.0,53.62,0.0
2018,11,1,17,15,31.0,6.5,1.9,16.5,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,128.5,10.5,2.85,12.45,17.0,8.96,0.0
2018,11,2,7,0,257.0,21.0,2.8,12.5,34.0,17.72,0.0
2018,11,2,7,15,409.0,28.0,2.75,13.15,74.5,23.2,13.61
2018,11,2,7,30,561.0,35.0,2.7,13.8,115.0,31.47,21.9
2018,11,2,7,45,630.5,39.5,2.6,14.45,160.0,35.14,25.53
2018,11,2,8,0,700.0,44.0,2.5,15.1,205.0,38.91,29.05
2018,11,2,8,15,708.0,51.5,2.45,15.65,243.0,44.76,34.28
2018,11,2,8,30,716.0,59.0,2.4,16.2,281.0,50.4,39.2
2018,11,2,8,45,690.5,72.5,2.35,16.7,311.0,55.35,43.44
2018,11,2,9,0,665.0,86.0,2.3,17.2,341.0,63.98,50.82
2018,11,2,9,15,676.5,94.0,2.35,17.8,375.5,68.75,54.72
2018,11,2,9,30,688.0,102.0,2.4,18.4,410.0,73.39,58.48
2018,11,2,9,45,773.5,89.0,2.45,18.95,458.0,70.53,55.74
2018,11,2,10,0,859.0,76.0,2.5,19.5,506.0,82.24,48.11
2018,11,2,10,15,877.5,75.0,2.6,20.0,533.5,141.55,77.06
2018,11,2,10,30,896.0,74.0,2.7,20.5,561.0,194.64,113.77
2018,11,2,10,45,899.0,76.5,2.8,20.95,578.5,248.2,158.04
2018,11,2,11,0,902.0,79.0,2.9,21.4,596.0,300.95,204.3
2018,11,2,11,15,857.5,92.5,3.0,21.65,591.0,344.27,245.32
2018,11,2,11,30,813.0,106.0,3.1,21.9,586.0,386.32,284.42
2018,11,2,11,45,752.5,125.5,3.25,22.15,571.5,419.64,315.78
2018,11,2,12,0,692.0,145.0,3.4,22.4,557.0,449.06,342.74
2018,11,2,12,15,658.0,153.0,3.45,22.45,542.5,474.87,365.85
2018,11,2,12,30,624.0,161.0,3.5,22.5,528.0,496.34,384.88
2018,11,2,12,45,745.0,122.5,3.6,22.55,551.5,558.17,434.66
2018,11,2,13,0,866.0,84.0,3.7,22.6,575.0,618.65,483.33
2018,11,2,13,15,888.5,76.5,3.75,22.5,565.0,655.01,513.09
2018,11,2,13,30,911.0,69.0,3.8,22.4,555.0,689.33,541.24
2018,11,2,13,45,891.5,68.5,3.8,22.3,524.5,700.48,551.45
2018,11,2,14,0,872.0,68.0,3.8,22.2,494.0,707.7,557.92
2018,11,2,14,15,817.0,72.0,3.85,22.1,449.5,697.01,551.49
2018,11,2,14,30,762.0,76.0,3.9,22.0,405.0,675.81,537.35
2018,11,2,14,45,768.5,68.0,3.9,21.9,374.0,682.27,543.65
2018,11,2,15,0,775.0,60.0,3.9,21.8,343.0,685.46,547.29
2018,11,2,15,15,751.0,56.5,3.9,21.8,303.5,668.02,535.01
2018,11,2,15,30,727.0,53.0,3.9,21.8,264.0,647.54,519.92
2018,11,2,15,45,610.0,53.5,3.9,20.7,210.0,564.21,457.73
2018,11,2,16,0,493.0,54.0,3.9,19.6,156.0,475.62,388.69
2018,11,2,16,15,473.0,43.5,4.05,18.6,121.5,444.58,361.96
2018,11,2,16,30,453.0,33.0,4.2,17.6,87.0,412.66,329.29
2018,11,2,16,45,306.0,24.0,4.35,16.65,53.0,284.72,182.15
2018,11,2,17,0,159.0,15.0,4.5,15.7,19.0,121.32,0.0
2018,11,2,17,15,79.5,7.5,4.5,15.5,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,144.0,10.0,1.15,12.05,17.0,8.54,0.0
2018,11,3,7,0,288.0,20.0,1.1,12.3,34.0,16.93,0.0
2018,11,3,7,15,437.5,26.5,1.15,13.05,74.0,24.02,14.09
2018,11,3,7,30,587.0,33.0,1.2,13.8,114.0,29.79,20.41
2018,11,3,7,45,655.5,37.5,1.25,14.6,159.5,33.55,24.11
2018,11,3,8,0,724.0,42.0,1.3,15.4,205.0,37.41,27.69
2018,11,3,8,15,766.0,44.5,1.35,15.95,250.0,43.36,33.01
2018,11,3,8,30,808.0,47.0,1.4,16.5,295.0,46.27,35.52
2018,11,3,8,45,835.5,49.5,1.45,17.1,337.5,48.97,37.76
2018,11,3,9,0,863.0,52.0,1.5,17.7,380.0,51.59,39.89
2018,11,3,9,15,876.5,55.5,1.55,18.35,416.5,54.7,42.4
2018,11,3,9,30,890.0,59.0,1.6,19.0,453.0,57.7,44.78
2018,11,3,9,45,909.0,59.0,1.7,19.7,486.5,58.2,44.97
2018,11,3,10,0,928.0,59.0,1.8,20.4,520.0,77.66,44.49
2018,11,3,10,15,936.5,60.5,1.8,20.85,545.5,133.8,68.78
2018,11,3,10,30,945.0,62.0,1.8,21.3,571.0,190.05,107.51
2018,11,3,10,45,928.0,69.0,1.85,21.8,582.5,245.5,153.59
2018,11,3,11,0,911.0,76.0,1.9,22.3,594.0,298.15,200.03
2018,11,3,11,15,807.0,107.0,1.95,22.6,572.0,338.59,239.92
2018,11,3,11,30,703.0,138.0,2.0,22.9,550.0,369.31,270.67
2018,11,3,11,45,598.5,173.0,2.0,23.2,525.0,395.87,296.16
2018,11,3,12,0,494.0,208.0,2.0,23.5,500.0,408.42,309.3
2018,11,3,12,15,550.0,186.0,2.05,23.55,508.5,444.66,339.05
2018,11,3,12,30,606.0,164.0,2.1,23.6,517.0,487.36,373.37
2018,11,3,12,45,708.0,132.5,2.1,23.7,536.5,544.37,418.03
2018,11,3,13,0,810.0,101.0,2.1,23.8,556.0,602.82,463.42
2018,11,3,13,15,713.5,122.0,2.15,23.7,512.5,594.37,458.81
2018,11,3,13,30,617.0,143.0,2.2,23.6,469.0,576.85,447.43
2018,11,3,13,45,652.0,126.0,2.25,23.45,455.0,603.9,470.18
2018,11,3,14,0,687.0,109.0,2.3,23.3,441.0,628.95,491.18
2018,11,3,14,15,762.5,86.5,2.35,23.1,431.5,671.31,525.04
2018,11,3,14,30,838.0,64.0,2.4,22.9,422.0,708.0,553.09
2018,11,3,14,45,649.0,85.5,2.5,22.7,347.5,614.87,486.67
2018,11,3,15,0,460.0,107.0,2.6,22.5,273.0,497.74,399.08
2018,11,3,15,15,568.5,83.0,2.6,22.5,263.0,564.23,452.44
2018,11,3,15,30,677.0,59.0,2.6,22.5,253.0,614.3,489.8
2018,11,3,15,45,671.0,52.0,2.75,21.25,216.5,600.47,481.1
2018,11,3,16,0,665.0,45.0,2.9,20.0,180.0,583.91,468.83
2018,11,3,16,15,575.0,39.5,2.95,19.35,135.0,504.44,404.34
2018,11,3,16,30,485.0,34.0,3.0,18.7,90.0,435.23,341.94
2018,11,3,16,45,314.5,23.5,3.05,18.0,53.5,286.89,168.89
2018,11,3,17,0,144.0,13.0,3.1,17.3,17.0,108.91,0.0
2018,11,3,17,15,72.0,6.5,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,4,6,45,59.0,8.5,3.65,9.6,11.0,7.26,0.0
2018,11,4,7,0,118.0,17.0,3.6,9.7,22.0,13.26,0.0
2018,11,4,7,15,192.0,31.0,3.55,10.45,51.5,23.98,13.9
2018,11,4,7,30,266.0,45.0,3.5,11.2,81.0,34.5,24.69
2018,11,4,7,45,349.0,55.0,3.4,11.95,121.0,41.95,31.8
2018,11,4,8,0,432.0,65.0,3.3,12.7,161.0,51.29,40.36
2018,11,4,8,15,467.5,74.5,3.25,13.25,198.5,57.72,46.18
2018,11,4,8,30,503.0,84.0,3.2,13.8,236.0,64.0,51.7
2018,11,4,8,45,493.5,99.0,3.1,14.35,266.0,72.0,58.64
2018,11,4,9,0,484.0,114.0,3.0,14.9,296.0,81.25,66.54
2018,11,4,9,15,638.5,96.5,2.9,15.55,361.5,70.43,56.73
2018,11,4,9,30,793.0,79.0,2.8,16.2,427.0,64.29,51.08
2018,11,4,9,45,860.5,73.0,2.75,16.85,475.5,60.13,47.2
2018,11,4,10,0,928.0,67.0,2.7,17.5,524.0,80.86,49.27
2018,11,4,10,15,919.0,71.5,2.7,18.0,543.0,137.82,74.2
2018,11,4,10,30,910.0,76.0,2.7,18.5,562.0,193.09,112.99
2018,11,4,10,45,862.0,87.0,2.7,19.05,560.0,239.07,153.09
2018,11,4,11,0,814.0,98.0,2.7,19.6,558.0,285.18,195.74
2018,11,4,11,15,864.0,89.5,2.85,19.9,585.5,338.52,241.67
2018,11,4,11,30,914.0,81.0,3.0,20.2,613.0,397.13,291.97
2018,11,4,11,45,938.0,77.0,3.15,20.55,625.0,448.89,337.04
2018,11,4,12,0,962.0,73.0,3.3,20.9,637.0,500.53,381.24
2018,11,4,12,15,926.5,77.0,3.5,20.9,617.0,530.53,409.28
2018,11,4,12,30,891.0,81.0,3.7,20.9,597.0,555.4,432.57
2018,11,4,12,45,887.0,79.0,3.9,20.95,583.5,587.02,460.17
2018,11,4,13,0,883.0,77.0,4.1,21.0,570.0,615.69,485.02
2018,11,4,13,15,849.0,82.0,4.2,20.9,542.5,633.86,501.32
2018,11,4,13,30,815.0,87.0,4.3,20.8,515.0,644.39,511.65
2018,11,4,13,45,792.0,88.0,4.4,20.7,486.5,653.58,521.04
2018,11,4,14,0,769.0,89.0,4.5,20.6,458.0,658.91,527.4
2018,11,4,14,15,753.5,84.5,4.55,20.35,425.5,659.8,530.31
2018,11,4,14,30,738.0,80.0,4.6,20.1,393.0,657.21,530.16
2018,11,4,14,45,725.0,72.5,4.65,19.85,356.5,649.61,526.19
2018,11,4,15,0,712.0,65.0,4.7,19.6,320.0,638.68,519.52
2018,11,4,15,15,704.0,58.0,4.7,19.6,284.0,628.96,512.75
2018,11,4,15,30,696.0,51.0,4.7,19.6,248.0,616.26,503.05
2018,11,4,15,45,632.0,49.0,4.75,18.65,204.5,565.13,464.21
2018,11,4,16,0,568.0,47.0,4.8,17.7,161.0,518.65,426.92
2018,11,4,16,15,457.0,41.0,4.75,17.05,117.5,426.35,349.64
2018,11,4,16,30,346.0,35.0,4.7,16.4,74.0,334.93,267.43
2018,11,4,16,45,217.0,23.5,4.7,15.75,44.0,215.57,115.46
2018,11,4,17,0,88.0,12.0,4.7,15.1,14.0,69.74,0.0
2018,11,4,17,15,44.0,6.0,4.65,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,5,6,45,125.0,9.0,3.65,10.0,14.0,7.68,0.0
2018,11,5,7,0,250.0,18.0,3.7,10.1,28.0,15.36,0.0
2018,11,5,7,15,400.0,25.0,3.65,10.5,66.0,22.64,12.45
2018,11,5,7,30,550.0,32.0,3.6,10.9,104.0,28.84,19.69
2018,11,5,7,45,623.0,36.0,3.6,11.35,148.0,32.14,23.1
2018,11,5,8,0,696.0,40.0,3.6,11.8,192.0,35.59,26.42
2018,11,5,8,15,741.0,42.5,3.5,12.5,236.0,41.51,31.79
2018,11,5,8,30,786.0,45.0,3.4,13.2,280.0,44.43,34.35
2018,11,5,8,45,815.0,47.0,3.3,13.85,321.5,46.77,36.32
2018,11,5,9,0,844.0,49.0,3.2,14.5,363.0,49.05,38.17
2018,11,5,9,15,860.0,52.5,3.15,15.2,400.0,52.22,40.78
2018,11,5,9,30,876.0,56.0,3.1,15.9,437.0,55.28,43.26
2018,11,5,9,45,886.5,59.5,3.0,16.55,469.0,58.18,45.58
2018,11,5,10,0,897.0,63.0,2.9,17.2,501.0,74.63,46.3
2018,11,5,10,15,907.0,64.5,2.85,17.65,526.5,129.11,68.25
2018,11,5,10,30,917.0,66.0,2.8,18.1,552.0,183.88,105.56
2018,11,5,10,45,923.5,66.5,2.8,18.6,570.0,237.25,149.29
2018,11,5,11,0,930.0,67.0,2.8,19.1,588.0,290.04,195.72
2018,11,5,11,15,933.5,68.0,2.8,19.35,599.0,341.57,242.3
2018,11,5,11,30,937.0,69.0,2.8,19.6,610.0,391.82,287.56
2018,11,5,11,45,939.0,69.0,2.8,19.9,613.5,439.07,329.62
2018,11,5,12,0,941.0,69.0,2.8,20.2,617.0,484.44,369.18
2018,11,5,12,15,938.5,69.5,2.9,20.3,612.5,526.05,405.41
2018,11,5,12,30,936.0,70.0,3.0,20.4,608.0,565.09,438.85
2018,11,5,12,45,929.5,70.5,3.05,20.55,595.0,599.17,467.63
2018,11,5,13,0,923.0,71.0,3.1,20.7,582.0,630.14,493.48
2018,11,5,13,15,915.5,70.0,3.2,20.65,562.0,655.69,515.47
2018,11,5,13,30,908.0,69.0,3.3,20.6,542.0,677.85,534.67
2018,11,5,13,45,898.0,68.0,3.4,20.6,515.5,694.92,549.81
2018,11,5,14,0,888.0,67.0,3.5,20.6,489.0,708.47,561.38
2018,11,5,14,15,872.0,65.0,3.6,20.4,455.5,713.05,566.59
2018,11,5,14,30,856.0,63.0,3.7,20.2,422.0,713.98,569.24
2018,11,5,14,45,832.5,61.0,3.8,20.0,383.5,712.62,570.18
2018,11,5,15,0,809.0,59.0,3.9,19.8,345.0,701.21,563.46
2018,11,5,15,15,774.5,56.0,3.9,19.8,302.0,676.87,545.86
2018,11,5,15,30,740.0,53.0,3.9,19.8,259.0,649.36,525.14
2018,11,5,15,45,687.0,48.5,4.0,18.45,214.0,603.28,491.7
2018,11,5,16,0,634.0,44.0,4.1,17.1,169.0,554.88,454.01
2018,11,5,16,15,544.5,39.0,4.2,16.2,126.0,477.13,389.27
2018,11,5,16,30,455.0,34.0,4.3,15.3,83.0,410.2,325.7
2018,11,5,16,45,294.5,23.5,4.35,14.35,49.5,266.3,125.03
2018,11,5,17,0,134.0,13.0,4.4,13.4,16.0,101.28,0.0
2018,11,5,17,15,67.0,6.5,4.4,13.1,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,6,45,122.5,9.5,1.2,8.5,14.0,8.11,0.0
2018,11,6,7,0,245.0,19.0,1.2,8.7,28.0,16.22,0.0
2018,11,6,7,15,400.0,26.0,1.15,9.45,66.0,21.72,11.4
2018,11,6,7,30,555.0,33.0,1.1,10.2,104.0,29.87,20.64
2018,11,6,7,45,630.0,38.0,1.1,10.95,149.0,34.02,24.84
2018,11,6,8,0,705.0,43.0,1.1,11.7,194.0,38.27,28.87
2018,11,6,8,15,750.5,46.0,1.0,12.3,239.0,40.68,31.11
2018,11,6,8,30,796.0,49.0,0.9,12.9,284.0,43.16,33.3
2018,11,6,8,45,825.5,52.0,0.8,13.5,326.5,50.55,39.8
2018,11,6,9,0,855.0,55.0,0.7,14.1,369.0,53.55,42.29
2018,11,6,9,15,875.5,57.0,0.65,14.9,407.0,55.64,43.9
2018,11,6,9,30,896.0,59.0,0.6,15.7,445.0,57.65,45.42
2018,11,6,9,45,910.5,60.0,0.55,16.45,477.0,58.82,46.19
2018,11,6,10,0,925.0,61.0,0.5,17.2,509.0,71.49,45.11
2018,11,6,10,15,934.5,62.5,0.5,17.75,534.5,127.34,66.17
2018,11,6,10,30,944.0,64.0,0.5,18.3,560.0,183.42,103.2
2018,11,6,10,45,950.5,64.5,0.5,18.8,578.5,238.1,146.8
2018,11,6,11,0,957.0,65.0,0.5,19.3,597.0,292.18,192.99
2018,11,6,11,15,959.0,65.5,0.55,19.65,607.0,344.08,238.65
2018,11,6,11,30,961.0,66.0,0.6,20.0,617.0,394.49,282.76
2018,11,6,11,45,960.5,66.0,0.65,20.3,619.0,441.74,323.68
2018,11,6,12,0,960.0,66.0,0.7,20.6,621.0,486.84,361.91
2018,11,6,12,15,958.0,66.0,0.8,20.7,616.0,528.89,397.54
2018,11,6,12,30,956.0,66.0,0.9,20.8,611.0,568.32,430.44
2018,11,6,12,45,951.0,66.0,1.0,20.95,598.5,603.34,459.38
2018,11,6,13,0,946.0,66.0,1.1,21.1,586.0,635.26,485.56
2018,11,6,13,15,939.0,65.0,1.2,21.05,565.5,661.66,507.8
2018,11,6,13,30,932.0,64.0,1.3,21.0,545.0,684.65,527.36
2018,11,6,13,45,921.5,62.5,1.35,21.0,518.0,701.24,541.65
2018,11,6,14,0,911.0,61.0,1.4,21.0,491.0,714.19,552.27
2018,11,6,14,15,895.5,59.5,1.45,20.85,457.5,719.97,558.1
2018,11,6,14,30,880.0,58.0,1.5,20.7,424.0,722.09,561.46
2018,11,6,14,45,857.5,56.0,1.55,20.5,385.0,714.88,558.29
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,704.21,552.52
2018,11,6,15,15,801.5,51.5,1.6,20.3,303.0,688.4,541.82
2018,11,6,15,30,768.0,49.0,1.6,20.3,260.0,662.48,523.04
2018,11,6,15,45,714.5,45.5,1.8,18.9,214.5,617.5,492.88
2018,11,6,16,0,661.0,42.0,2.0,17.5,169.0,570.13,458.08
2018,11,6,16,15,571.5,36.0,2.15,16.65,125.0,491.8,394.73
2018,11,6,16,30,482.0,30.0,2.3,15.8,81.0,412.6,321.84
2018,11,6,16,45,305.0,20.5,2.4,14.95,47.0,268.36,100.9
2018,11,6,17,0,128.0,11.0,2.5,14.1,13.0,95.14,0.0
2018,11,6,17,15,64.0,5.5,2.6,13.75,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,97.5,8.0,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,195.0,16.0,0.8,10.3,23.0,13.66,0.0
2018,11,7,7,15,358.5,24.5,0.85,10.8,60.5,20.37,9.76
2018,11,7,7,30,522.0,33.0,0.9,11.3,98.0,29.82,20.43
2018,11,7,7,45,598.0,38.0,0.9,11.8,141.5,33.92,24.63
2018,11,7,8,0,674.0,43.0,0.9,12.3,185.0,38.13,28.66
2018,11,7,8,15,721.0,46.5,0.9,12.85,229.5,40.92,31.25
2018,11,7,8,30,768.0,50.0,0.9,13.4,274.0,43.77,33.78
2018,11,7,8,45,799.0,52.5,0.9,13.95,315.5,45.69,35.4
2018,11,7,9,0,830.0,55.0,0.9,14.5,357.0,53.23,41.95
2018,11,7,9,15,850.5,57.0,0.85,15.05,394.0,55.3,43.58
2018,11,7,9,30,871.0,59.0,0.8,15.6,431.0,57.3,45.14
2018,11,7,9,45,885.5,60.5,0.75,16.15,462.5,58.81,46.25
2018,11,7,10,0,900.0,62.0,0.7,16.7,494.0,69.07,45.2
2018,11,7,10,15,910.0,63.5,0.7,17.15,519.5,123.52,64.84
2018,11,7,10,30,920.0,65.0,0.7,17.6,545.0,178.25,100.7
2018,11,7,10,45,927.0,65.5,0.7,18.1,563.0,231.68,143.32
2018,11,7,11,0,934.0,66.0,0.7,18.6,581.0,284.59,188.74
2018,11,7,11,15,937.5,66.0,0.75,18.85,591.5,335.3,233.74
2018,11,7,11,30,941.0,66.0,0.8,19.1,602.0,384.66,277.44
2018,11,7,11,45,941.5,66.5,0.85,19.35,605.0,431.76,318.64
2018,11,7,12,0,942.0,67.0,0.9,19.6,608.0,476.88,357.29
2018,11,7,12,15,940.5,66.5,0.95,19.75,603.0,517.9,392.06
2018,11,7,12,30,939.0,66.0,1.0,19.9,598.0,556.37,424.08
2018,11,7,12,45,934.5,66.0,1.1,20.0,585.5,591.0,453.03
2018,11,7,13,0,930.0,66.0,1.2,20.1,573.0,622.63,479.27
2018,11,7,13,15,922.5,65.0,1.3,20.1,553.0,648.22,500.96
2018,11,7,13,30,915.0,64.0,1.4,20.1,533.0,670.42,519.97
2018,11,7,13,45,903.0,63.0,1.45,20.15,506.0,686.19,533.64
2018,11,7,14,0,891.0,62.0,1.5,20.2,479.0,698.35,543.9
2018,11,7,14,15,876.0,60.5,1.6,20.05,446.5,704.23,550.19
2018,11,7,14,30,861.0,59.0,1.7,19.9,414.0,706.53,554.02
2018,11,7,14,45,838.5,57.0,1.8,19.75,375.5,699.25,550.91
2018,11,7,15,0,816.0,55.0,1.9,19.6,337.0,695.44,550.16
2018,11,7,15,15,782.0,52.0,1.9,19.6,294.5,671.73,533.39
2018,11,7,15,30,748.0,49.0,1.9,19.6,252.0,644.9,513.64
2018,11,7,15,45,695.0,45.0,2.0,18.7,207.5,599.91,481.18
2018,11,7,16,0,642.0,41.0,2.1,17.8,163.0,552.67,444.57
2018,11,7,16,15,553.0,35.5,2.2,17.15,120.0,475.81,381.42
2018,11,7,16,30,464.0,30.0,2.3,16.5,77.0,397.61,307.62
2018,11,7,16,45,291.5,20.0,2.4,15.9,44.5,255.77,67.04
2018,11,7,17,0,119.0,10.0,2.5,15.3,12.0,87.9,0.0
2018,11,7,17,15,59.5,5.0,2.55,14.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,82.0,8.5,1.1,8.25,11.0,0.0,0.0
2018,11,8,7,0,164.0,17.0,1.1,8.5,22.0,14.51,0.0
2018,11,8,7,15,311.5,28.5,1.1,9.05,58.5,24.01,11.86
2018,11,8,7,30,459.0,40.0,1.1,9.6,95.0,33.41,23.62
2018,11,8,7,45,538.5,47.5,1.1,10.15,139.0,38.98,29.27
2018,11,8,8,0,618.0,55.0,1.1,10.7,183.0,44.58,34.61
2018,11,8,8,15,671.0,61.0,1.2,11.15,229.0,48.78,38.53
2018,11,8,8,30,724.0,67.0,1.3,11.6,275.0,52.98,42.3
2018,11,8,8,45,764.5,71.5,1.4,12.1,320.0,60.93,49.31
2018,11,8,9,0,805.0,76.0,1.5,12.6,365.0,64.12,51.97
2018,11,8,9,15,830.0,79.0,1.5,13.15,404.0,65.94,53.37
2018,11,8,9,30,855.0,82.0,1.5,13.7,443.0,67.8,54.77
2018,11,8,9,45,873.0,84.0,1.55,14.2,476.5,68.83,55.45
2018,11,8,10,0,891.0,86.0,1.6,14.7,510.0,76.45,61.89
2018,11,8,10,15,897.0,89.5,1.6,15.15,535.0,132.78,74.33
2018,11,8,10,30,903.0,93.0,1.6,15.6,560.0,189.15,111.62
2018,11,8,10,45,903.5,96.5,1.55,16.0,577.5,244.32,156.16
2018,11,8,11,0,904.0,100.0,1.5,16.4,595.0,298.5,203.23
2018,11,8,11,15,902.0,102.5,1.5,16.75,604.5,349.93,249.18
2018,11,8,11,30,900.0,105.0,1.5,17.1,614.0,399.68,293.44
2018,11,8,11,45,893.0,108.0,1.5,17.4,615.0,446.08,334.33
2018,11,8,12,0,886.0,111.0,1.5,17.7,616.0,490.0,372.19
2018,11,8,12,15,830.5,122.5,1.5,17.85,593.0,515.49,395.71
2018,11,8,12,30,775.0,134.0,1.5,18.0,570.0,536.16,414.54
2018,11,8,12,45,574.5,174.0,1.55,18.2,493.0,492.31,384.32
2018,11,8,13,0,374.0,214.0,1.6,18.4,416.0,428.64,337.38
2018,11,8,13,15,447.0,193.5,1.6,18.4,426.5,481.85,380.19
2018,11,8,13,30,520.0,173.0,1.6,18.4,437.0,527.17,416.29
2018,11,8,13,45,573.0,158.5,1.65,18.4,435.5,566.1,447.51
2018,11,8,14,0,626.0,144.0,1.7,18.4,434.0,609.89,482.14
2018,11,8,14,15,617.5,139.0,1.7,18.2,408.5,613.96,486.79
2018,11,8,14,30,609.0,134.0,1.7,18.0,383.0,611.2,486.73
2018,11,8,14,45,548.0,131.5,1.65,17.8,339.5,575.02,460.58
2018,11,8,15,0,487.0,129.0,1.6,17.6,296.0,535.67,431.62
2018,11,8,15,15,446.0,117.0,1.6,17.6,255.0,497.61,403.25
2018,11,8,15,30,405.0,105.0,1.6,17.6,214.0,457.46,372.22
2018,11,8,15,45,340.0,90.0,1.45,16.4,170.0,394.4,322.75
2018,11,8,16,0,275.0,75.0,1.3,15.2,126.0,330.65,270.72
2018,11,8,16,15,202.5,55.0,1.35,14.35,87.0,240.41,195.52
2018,11,8,16,30,130.0,35.0,1.4,13.5,48.0,162.31,125.01
2018,11,8,16,45,74.5,20.0,1.45,12.6,26.5,91.9,8.26
2018,11,8,17,0,19.0,5.0,1.5,11.7,5.0,16.89,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.65,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,12.8,0.0
2018,11,9,7,15,239.5,29.0,1.7,7.7,52.0,24.46,11.26
2018,11,9,7,30,370.0,43.0,1.7,8.3,86.0,35.99,25.87
